ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
57,2009-12-01,0.0,62.416666666666664,253.16666666666666,0.0,0.0,0.0,0.0,0.0,38.195000000000014
57,2009-12-02,0.0,3050.7916666666665,1052.0416666666667,0.0,0.0,0.0,0.0,0.0,41.32999999999999
57,2009-12-03,0.0,6072.083333333333,1505.6666666666667,0.0,0.0,0.0,0.0,0.0,45.45499999999999
57,2009-12-04,0.0,6023.291666666667,1081.5833333333333,0.0,0.0,0.0,0.0,0.0,34.26499999999998
57,2009-12-05,0.0,5061.083333333333,2976.5416666666665,0.0,0.0,0.0,0.0,0.0,30.16999999999999
57,2009-12-06,0.0,4844.0,4545.083333333333,0.0,0.0,0.0,0.0,0.0,30.522499999999997
57,2009-12-07,0.0,5591.583333333333,2524.625,0.0,0.0,0.0,0.0,0.0,29.42
57,2009-12-08,0.0,5056.166666666667,2681.2916666666665,0.0,0.0,0.0,0.0,0.0,31.325000000000006
57,2009-12-09,0.0,5064.375,2059.3333333333335,0.0,0.0,0.0,0.0,0.0,38.5625
57,2009-12-10,0.0,4802.791666666667,2831.9583333333335,0.0,0.0,0.0,0.0,0.0,24.087500000000006
57,2009-12-11,0.0,4813.541666666667,3178.7916666666665,0.0,0.0,0.0,0.0,0.0,17.847500000000007
57,2009-12-12,0.0,4948.875,3610.7916666666665,0.0,0.0,0.0,0.0,0.0,25.084999999999997
57,2009-12-13,0.0,5015.291666666667,4411.083333333333,0.0,0.0,0.0,0.0,0.0,33.15500000000001
57,2009-12-14,0.0,4647.541666666667,4061.5416666666665,0.0,0.0,0.0,0.0,0.0,36.3575
57,2009-12-15,0.0,5122.958333333333,5059.541666666667,0.0,0.0,0.0,0.0,0.0,34.902499999999996
57,2009-12-16,0.0,5110.708333333333,5859.875,0.0,0.0,0.0,0.0,0.0,22.527499999999993
57,2009-12-17,0.0,5294.208333333333,4766.625,0.0,0.0,0.0,0.0,0.0,18.005
57,2009-12-18,0.0,5547.083333333333,3832.75,0.0,0.0,0.0,0.0,0.0,19.827500000000004
57,2009-12-19,0.0,4964.541666666667,4220.0,0.0,0.0,0.0,0.0,0.0,22.715000000000003
57,2009-12-20,0.0,4469.208333333333,3764.625,0.0,0.0,0.0,0.0,0.0,26.877499999999998
57,2009-12-21,0.0,5069.0,1971.7083333333333,0.0,0.0,0.0,0.0,0.0,27.830000000000002
57,2009-12-22,0.0,4494.25,3589.875,0.0,0.0,0.0,0.0,0.0,20.8325
57,2009-12-23,0.0,4736.791666666667,4448.5,0.0,0.0,0.0,0.0,0.0,20.682499999999994
57,2009-12-24,0.0,2775.2083333333335,5153.375,0.0,0.0,0.0,0.0,0.0,24.522499999999994
57,2009-12-25,0.0,5452.333333333333,2710.9583333333335,0.0,0.0,0.0,0.0,0.0,33.9425
57,2009-12-26,0.0,5023.583333333333,4306.541666666667,0.0,0.0,0.0,0.0,0.0,36.402499999999996
57,2009-12-27,0.0,4976.916666666667,5190.041666666667,0.0,0.0,0.0,0.0,0.0,30.35749999999999
57,2009-12-28,0.0,5237.875,5017.458333333333,0.0,0.0,0.0,0.0,0.0,25.1675
57,2009-12-29,0.0,4950.958333333333,4494.041666666667,0.0,0.0,0.0,0.0,0.0,13.0175
57,2009-12-30,0.0,5047.5,4112.458333333333,0.0,0.0,0.0,0.0,0.0,23.359999999999996
57,2009-12-31,0.0,3784.3333333333335,5513.833333333333,0.0,0.0,0.0,0.0,0.0,32.62250000000001
57,2010-01-01,0.0,4903.458333333333,4611.0,0.0,0.0,0.0,0.0,0.0,27.837500000000006
57,2010-01-02,0.0,4998.0,4094.0,0.0,0.0,0.0,0.0,0.0,11.78
57,2010-01-03,0.0,3983.375,5277.875,0.0,0.0,0.0,0.0,0.0,12.1175
57,2010-01-04,0.0,5259.208333333333,1930.3333333333333,0.0,0.0,0.0,0.0,0.0,14.712500000000004
57,2010-01-05,0.0,4246.0,2061.0416666666665,0.0,0.0,0.0,0.0,0.0,17.982499999999998
57,2010-01-06,0.0,5132.875,3501.7916666666665,0.0,0.0,0.0,0.0,0.0,21.185000000000006
57,2010-01-07,0.0,5278.875,3012.6666666666665,0.0,0.0,0.0,0.0,0.0,25.677499999999984
57,2010-01-08,0.0,4966.375,3584.5,0.0,0.0,0.0,0.0,0.0,18.755
57,2010-01-09,0.0,4903.541666666667,3910.9583333333335,0.0,0.0,0.0,0.0,0.0,11.2475
57,2010-01-10,0.0,3617.875,5568.208333333333,0.0,0.0,0.0,0.0,0.0,14.705
57,2010-01-11,0.0,5047.166666666667,3115.5,0.0,0.0,0.0,0.0,0.0,20.4125
57,2010-01-12,0.0,5161.791666666667,3525.3333333333335,0.0,0.0,0.0,0.0,0.0,19.7
57,2010-01-13,0.0,5337.041666666667,2435.2916666666665,0.0,0.0,0.0,0.0,0.0,24.672500000000003
57,2010-01-14,0.0,6340.083333333333,1324.3333333333333,0.0,0.0,0.0,0.0,0.0,31.1375
57,2010-01-15,0.0,6182.333333333333,2818.25,0.0,0.0,0.0,0.0,0.0,34.67750000000001
57,2010-01-16,0.0,5143.25,4196.666666666667,0.0,0.0,0.0,0.0,0.0,32.817499999999995
57,2010-01-17,0.0,2597.5,7268.333333333333,0.0,0.0,0.0,0.0,0.0,33.754999999999995
57,2010-01-18,0.0,5531.958333333333,5434.625,0.0,0.0,0.0,0.0,0.0,30.612499999999997
57,2010-01-19,0.0,6212.875,4842.666666666667,0.0,0.0,0.0,0.0,0.0,28.715000000000007
57,2010-01-20,0.0,5486.041666666667,5494.541666666667,0.0,0.0,0.0,0.0,0.0,24.980000000000004
57,2010-01-21,0.0,6350.833333333333,3653.375,0.0,0.0,0.0,0.0,0.0,24.049999999999997
57,2010-01-22,0.0,6336.291666666667,2279.5,0.0,0.0,0.0,0.0,0.0,28.797499999999996
57,2010-01-23,0.0,6246.458333333333,3348.9166666666665,0.0,0.0,0.0,0.0,0.0,29.795000000000012
57,2010-01-24,0.0,4949.125,4092.6666666666665,0.0,0.0,0.0,0.0,0.0,39.087500000000006
57,2010-01-25,0.0,5223.5,3247.5416666666665,0.0,0.0,0.0,0.0,0.0,39.05000000000001
57,2010-01-26,0.0,5136.25,4623.291666666667,0.0,0.0,0.0,0.0,0.0,29.224999999999994
57,2010-01-27,0.0,5422.333333333333,5090.791666666667,0.0,0.0,0.0,0.0,0.0,25.8425
57,2010-01-28,0.0,5063.583333333333,6867.291666666667,0.0,0.0,0.0,0.0,0.0,18.5975
57,2010-01-29,0.0,5680.958333333333,2156.3333333333335,0.0,0.0,0.0,0.0,0.0,10.3175
57,2010-01-30,0.0,5493.333333333333,4293.833333333333,0.0,0.0,0.0,0.0,0.0,5.2475000000000005
57,2010-01-31,0.0,5052.583333333333,4635.666666666667,0.0,0.0,0.0,0.0,0.0,13.227500000000001
57,2010-02-01,0.0,4927.708333333333,2117.8333333333335,0.0,0.0,0.0,0.0,0.0,20.187500000000004
57,2010-02-02,0.0,5329.291666666667,1012.9166666666666,0.0,0.0,0.0,0.0,0.0,20.42
57,2010-02-03,0.0,5448.708333333333,1209.0833333333333,0.0,0.0,0.0,0.0,0.0,25.617500000000003
57,2010-02-04,0.0,2767.0,2147.2916666666665,0.0,0.0,0.0,0.0,0.0,22.715000000000003
57,2010-02-05,0.0,5169.333333333333,1258.9583333333333,0.0,0.0,0.0,0.0,0.0,24.3425
57,2010-02-06,0.0,5739.5,1916.9583333333333,0.0,0.0,0.0,0.0,0.0,16.557500000000005
57,2010-02-07,0.0,6342.75,799.375,0.0,0.0,0.0,0.0,0.0,16.58
57,2010-02-08,0.0,5605.375,1621.7083333333333,0.0,0.0,0.0,0.0,0.0,20.5025
57,2010-02-09,0.0,5584.833333333333,1659.7916666666667,0.0,0.0,0.0,0.0,0.0,23.69
57,2010-02-10,0.0,5394.25,3099.7083333333335,0.0,0.0,0.0,0.0,0.0,25.302499999999995
57,2010-02-11,0.0,6266.958333333333,2376.6666666666665,0.0,0.0,0.0,0.0,0.0,20.2625
57,2010-02-12,0.0,6285.166666666667,3127.5,0.0,0.0,0.0,0.0,0.0,24.762500000000003
57,2010-02-13,0.0,5769.25,3942.125,0.0,0.0,0.0,0.0,0.0,22.56500000000001
57,2010-02-14,0.0,5609.25,4206.333333333333,0.0,0.0,0.0,0.0,0.0,26.405
57,2010-02-15,0.0,6223.25,2330.8333333333335,0.0,0.0,0.0,0.0,0.0,25.7975
57,2010-02-16,0.0,5523.833333333333,5685.541666666667,0.0,0.0,0.0,0.0,0.0,25.35499999999999
57,2010-02-17,30.125,5683.25,3728.625,6.0249999999999995,3.0151945043182447,0.0,0.0,0.0,27.02
57,2010-02-18,213.41666666666666,5389.708333333333,3689.125,42.68333333333334,22.52413421670416,0.0,0.0,0.0,28.8425
57,2010-02-19,136.70833333333334,3482.3333333333335,7321.791666666667,27.341666666666665,22.331077901151847,0.0,0.0,0.0,30.312500000000004
57,2010-02-20,249.0,6382.125,1101.3333333333333,49.8,22.193156668037687,0.0,0.0,0.0,27.13999999999999
57,2010-02-21,249.0,6364.875,1476.0,49.8,22.253304267562207,0.0,0.0,0.0,27.117499999999996
57,2010-02-22,242.0,6260.75,3089.1666666666665,48.4,21.987408324348785,0.0,0.0,0.0,26.9825
57,2010-02-23,249.04166666666666,6376.208333333333,3671.5833333333335,49.80833333333333,22.217467495267783,0.0,0.0,0.0,31.257499999999993
57,2010-02-24,249.0,6379.75,4314.291666666667,49.8,22.201418550883655,0.0,0.0,0.0,29.299999999999994
57,2010-02-25,231.25,5908.416666666667,6644.375,46.25,22.2636140533984,0.0,0.0,0.0,24.245000000000005
57,2010-02-26,249.0,6278.958333333333,6186.083333333333,49.8,22.557802183217756,0.0,0.0,0.0,24.05
57,2010-02-27,249.04166666666666,6155.791666666667,4233.0,49.80833333333333,23.012994763287512,0.0,0.0,0.0,29.884999999999994
57,2010-02-28,249.0,6232.166666666667,4731.875,49.8,22.727168186558984,0.0,0.0,0.0,33.184999999999995
57,2010-03-01,249.0,6293.25,5833.041666666667,49.8,22.50657450442935,0.0,0.0,0.0,32.585
57,2010-03-02,249.0,6302.583333333333,8742.458333333334,49.8,22.47324509790959,0.0,0.0,0.0,31.579999999999995
57,2010-03-03,249.04166666666666,6280.958333333333,4745.375,49.80833333333333,22.55439279656988,0.0,0.0,0.0,32.615
57,2010-03-04,232.20833333333334,5831.291666666667,988.7083333333334,46.44166666666666,22.65155780713726,0.0,0.0,0.0,29.9675
57,2010-03-05,249.0,6177.25,1660.375,49.8,22.92921607511433,0.0,0.0,0.0,28.647499999999994
57,2010-03-06,226.45833333333334,5615.375,2675.375,45.29166666666667,22.940061636330807,0.0,0.0,0.0,25.834999999999997
57,2010-03-07,249.0,6245.791666666667,2273.5416666666665,49.8,22.677589576981834,0.0,0.0,0.0,31.1675
57,2010-03-08,249.04166666666666,6271.25,1887.0416666666667,49.80833333333333,22.589308573073772,0.0,0.0,0.0,33.215
57,2010-03-09,249.0,6276.041666666667,2639.9166666666665,49.8,22.568285477178424,0.0,0.0,0.0,38.217499999999994
57,2010-03-10,249.0,6295.125,4043.625,49.8,22.499870931871886,0.0,0.0,0.0,43.212500000000006
57,2010-03-11,234.45833333333334,6007.916666666667,5476.791666666667,46.891666666666666,22.19866264419631,0.0,0.0,0.0,49.46000000000001
57,2010-03-12,249.0,6263.666666666667,4640.041666666667,49.8,22.61287318397105,0.0,0.0,0.0,47.76500000000001
57,2010-03-13,245.79166666666666,6142.041666666667,3740.7916666666665,49.15833333333333,22.76352077100675,0.0,0.0,0.0,40.9475
57,2010-03-14,249.0,6219.375,2560.9166666666665,49.8,22.773912169631192,0.0,0.0,0.0,36.70249999999999
57,2010-03-15,249.0,6229.333333333333,2378.6666666666665,49.8,22.737505351027398,0.0,0.0,0.0,40.2725
57,2010-03-16,249.0,6265.541666666667,2370.2916666666665,49.8,22.60610614937522,0.0,0.0,0.0,41.6675
57,2010-03-17,249.0,6274.5,2754.9583333333335,49.8,22.573830584110286,0.0,0.0,0.0,40.13
57,2010-03-18,249.04166666666666,6271.875,2201.625,49.80833333333333,22.587057520899076,0.0,0.0,0.0,43.52
57,2010-03-19,249.0,6312.625,1007.25,49.8,22.437496287202233,0.0,0.0,0.0,44.54
57,2010-03-20,249.04166666666666,6352.333333333333,790.5,49.80833333333333,22.300970990537163,0.0,0.0,0.0,40.88750000000001
57,2010-03-21,249.0,6269.541666666667,1631.9583333333333,49.8,22.591683336767044,0.0,0.0,0.0,38.495
57,2010-03-22,238.625,5879.291666666667,2756.875,47.725,23.087450302261466,0.0,0.0,0.0,36.36500000000001
57,2010-03-23,249.04166666666666,6067.375,3052.4583333333335,49.80833333333333,23.348351039599315,0.0,0.0,0.0,36.830000000000005
57,2010-03-24,247.54166666666666,6020.791666666667,3836.3333333333335,49.50833333333333,23.38728180356496,0.0,0.0,0.0,37.887499999999996
57,2010-03-25,249.04166666666666,6059.125,3026.8333333333335,49.80833333333333,23.380141751307143,0.0,0.0,0.0,37.7825
57,2010-03-26,249.0,6024.25,2094.5,49.8,23.51155745528489,0.0,0.0,0.0,26.795
57,2010-03-27,249.04166666666666,6100.833333333333,3020.0,49.80833333333333,23.22030346491827,0.0,0.0,0.0,34.6625
57,2010-03-28,233.375,5761.666666666667,3255.7083333333335,46.675,23.04046499855366,0.0,0.0,0.0,43.467499999999994
57,2010-03-29,249.0,6094.958333333333,3813.375,49.8,23.238797093225962,0.0,0.0,0.0,42.01249999999999
57,2010-03-30,249.04166666666666,6087.416666666667,3977.875,49.80833333333333,23.271481015026442,0.0,0.0,0.0,39.50749999999999
57,2010-03-31,249.0,6072.125,2998.125,49.8,23.326183173106614,0.0,0.0,0.0,42.54500000000001
57,2010-04-01,249.0,6137.25,1206.5833333333333,49.8,23.078659008513586,0.0,0.0,0.0,60.724999999999994
57,2010-04-02,249.0,6204.333333333333,1547.0416666666667,49.8,22.829124805243648,0.0,0.0,0.0,66.3125
57,2010-04-03,249.04166666666666,6199.041666666667,1509.4583333333333,49.80833333333333,22.852435748357163,0.0,0.0,0.0,67.82000000000002
57,2010-04-04,249.04166666666666,6173.291666666667,2030.8333333333333,49.80833333333333,22.947757701748348,0.0,0.0,0.0,52.805
57,2010-04-05,249.0,6145.375,1665.875,49.8,23.048145963427782,0.0,0.0,0.0,56.37499999999999
57,2010-04-06,249.0,6234.208333333333,2951.5833333333335,49.8,22.7197251722686,0.0,0.0,0.0,53.88500000000001
57,2010-04-07,249.0,6156.333333333333,3405.25,49.8,23.007120038984244,0.0,0.0,0.0,57.724999999999994
57,2010-04-08,238.20833333333334,5888.666666666667,3782.3333333333335,47.641666666666666,23.010444969621492,0.0,0.0,0.0,51.8375
57,2010-04-09,240.25,5848.666666666667,3583.9166666666665,48.05,23.36638692579505,0.0,0.0,0.0,36.60500000000001
57,2010-04-10,249.0,6069.166666666667,3721.125,49.8,23.33755320609639,0.0,0.0,0.0,40.85
57,2010-04-11,249.0,6145.0,4026.4166666666665,49.8,23.04955248169243,0.0,0.0,0.0,49.9175
57,2010-04-12,249.0,6166.666666666667,4404.75,49.8,22.968567567567565,0.0,0.0,0.0,46.504999999999995
57,2010-04-13,249.04166666666666,6151.833333333333,4506.083333333333,49.80833333333333,23.02780223600914,0.0,0.0,0.0,50.1275
57,2010-04-14,249.0,6109.333333333333,4137.833333333333,49.8,23.18411719773025,0.0,0.0,0.0,50.495000000000005
57,2010-04-15,244.41666666666666,5961.166666666667,3649.25,48.88333333333333,23.32300957120623,0.0,0.0,0.0,55.714999999999996
57,2010-04-16,249.0,5902.333333333333,2838.25,49.8,23.997204495397302,0.0,0.0,0.0,50.637499999999996
57,2010-04-17,249.0,5998.166666666667,2452.6666666666665,49.8,23.61379866070188,0.0,0.0,0.0,39.66499999999999
57,2010-04-18,249.04166666666666,5917.0,3592.4166666666665,49.80833333333333,23.94172746136368,0.0,0.0,0.0,42.13999999999999
57,2010-04-19,249.0,6028.916666666667,2951.75,49.8,23.49335839772209,0.0,0.0,0.0,45.59
57,2010-04-20,249.0,5987.416666666667,3586.375,49.8,23.656195632507064,0.0,0.0,0.0,48.650000000000006
57,2010-04-21,249.0,6014.666666666667,3681.375,49.8,23.54901906450898,0.0,0.0,0.0,49.625
57,2010-04-22,249.04166666666666,5891.5,3700.125,49.80833333333333,24.045353711090367,0.0,0.0,0.0,43.73749999999999
57,2010-04-23,248.95833333333334,5891.916666666667,3001.625,49.791666666666664,24.0356078714246,0.0,0.0,0.0,46.879999999999995
57,2010-04-24,249.04166666666666,5949.416666666667,3081.1666666666665,49.80833333333333,23.811275848705993,0.0,0.0,0.0,56.00000000000001
57,2010-04-25,249.04166666666666,6022.833333333333,1932.4166666666667,49.80833333333333,23.521023005045613,0.0,0.0,0.0,49.91
57,2010-04-26,98.625,2396.5,7970.166666666667,19.725,23.409633841018152,0.0,0.0,0.0,51.56
57,2010-04-27,64.16666666666667,1966.0,15628.208333333334,12.833333333333332,18.565686108285295,0.0,0.0,0.0,43.415
57,2010-04-28,199.33333333333334,5952.0,4137.25,39.86666666666667,19.0503098864994,0.0,0.0,0.0,46.07750000000001
57,2010-04-29,249.0,7461.75,3491.5416666666665,49.8,18.98207525044393,0.0,0.0,0.0,48.875
57,2010-04-30,249.04166666666666,7477.75,3637.7916666666665,49.80833333333333,18.94462925196602,0.0,0.0,0.0,62.915
57,2010-05-01,249.0,7510.5,2920.875,49.8,18.858864256707278,0.0,0.0,0.0,68.165
57,2010-05-02,249.0,7611.666666666667,1458.0833333333333,49.8,18.60821107948325,0.0,0.0,0.0,68.8325
57,2010-05-03,228.0,7138.75,2161.9583333333335,45.6,18.167606373664853,0.0,0.0,0.0,61.377500000000005
57,2010-05-04,249.04166666666666,7546.75,2498.1666666666665,49.80833333333333,18.771418344173174,0.0,0.0,0.0,56.01499999999999
57,2010-05-05,249.0,7505.333333333333,2790.125,49.8,18.8718466868005,0.0,0.0,0.0,64.7675
57,2010-05-06,249.04166666666666,7360.833333333333,3215.5416666666665,49.80833333333333,19.245538510887204,0.0,0.0,0.0,54.28249999999999
57,2010-05-07,249.0,7479.416666666667,3495.5833333333335,49.8,18.93723886666741,0.0,0.0,0.0,48.3725
57,2010-05-08,189.29166666666666,5657.0,5486.916666666667,37.858333333333334,19.034012678490758,0.0,0.0,0.0,44.09
57,2010-05-09,172.75,5129.666666666667,3079.1666666666665,34.55,19.156402300344403,0.0,0.0,0.0,39.867500000000014
57,2010-05-10,246.83333333333334,7543.75,1627.4166666666667,49.36666666666667,18.612364908404675,0.0,0.0,0.0,43.565000000000005
57,2010-05-11,249.0,7548.333333333333,2358.4583333333335,49.8,18.764340914109074,0.0,0.0,0.0,44.5025
57,2010-05-12,249.04166666666666,7525.0,2652.0,49.80833333333333,18.8256746031746,0.0,0.0,0.0,44.9975
57,2010-05-13,239.875,7463.083333333333,1393.2083333333333,47.975,18.283179985930747,0.0,0.0,0.0,50.5325
57,2010-05-14,249.04166666666666,7442.083333333333,3287.2916666666665,49.80833333333333,19.035422615381744,0.0,0.0,0.0,56.57750000000001
57,2010-05-15,236.875,7170.5,4010.0,47.375,18.791213420728447,0.0,0.0,0.0,52.14499999999999
57,2010-05-16,249.0,7614.083333333333,1536.8333333333333,49.8,18.60230493931202,0.0,0.0,0.0,57.035
57,2010-05-17,249.0,7636.583333333333,1568.1666666666667,49.8,18.547496153384476,0.0,0.0,0.0,58.79
57,2010-05-18,247.95833333333334,7741.5,793.4583333333334,49.59166666666667,18.219591200384652,0.0,0.0,0.0,54.987500000000004
57,2010-05-19,249.0,7706.333333333333,559.4166666666666,49.8,18.379622821056273,0.0,0.0,0.0,58.95499999999999
57,2010-05-20,249.0,7692.333333333333,578.3333333333334,49.8,18.413073623087925,0.0,0.0,0.0,60.07999999999999
57,2010-05-21,249.04166666666666,7731.0,557.125,49.80833333333333,18.324046228028575,0.0,0.0,0.0,67.205
57,2010-05-22,213.58333333333334,6746.333333333333,1110.2083333333333,42.71666666666666,18.00879284220235,0.0,0.0,0.0,65.36000000000001
57,2010-05-23,249.04166666666666,7773.5,1582.5833333333333,49.80833333333333,18.223863303388292,0.0,0.0,0.0,68.87
57,2010-05-24,248.95833333333334,7754.666666666667,1619.9583333333333,49.791666666666664,18.26200979338606,0.0,0.0,0.0,72.5825
57,2010-05-25,191.75,6037.916666666667,2011.6666666666667,38.35,18.06480574149472,0.0,0.0,0.0,73.91000000000001
57,2010-05-26,249.0,7745.75,3119.0416666666665,49.8,18.286092373236936,0.0,0.0,0.0,71.40500000000002
57,2010-05-27,227.375,6615.333333333333,4643.791666666667,45.475,19.55131701602338,0.0,0.0,0.0,72.2
57,2010-05-28,441.0416666666667,11970.0,689.2916666666666,88.20833333333333,20.958997609765152,0.0,0.0,0.0,70.58
57,2010-05-29,392.4583333333333,10774.333333333334,684.5,78.49166666666667,20.719925311181925,0.0,0.0,0.0,68.94500000000001
57,2010-05-30,200.5,6460.0,2295.875,40.1,17.65496646026832,0.0,0.0,0.0,69.335
57,2010-05-31,290.0,8693.833333333334,736.75,57.99999999999999,18.974560512240476,0.0,0.0,0.0,72.92
57,2010-06-01,301.375,9443.916666666666,578.4166666666666,60.275,18.152653383571433,0.0,0.0,0.0,68.87652173913042
57,2010-06-02,375.2916666666667,11013.666666666666,618.4583333333334,75.05833333333334,19.383046190087065,0.0,0.0,0.0,68.855
57,2010-06-03,397.25,11625.25,602.2916666666666,79.45,19.437779115861307,0.0,0.0,0.0,66.2675
57,2010-06-04,377.75,11162.166666666666,656.6666666666666,75.55,19.250455407402985,0.0,0.0,0.0,67.78250000000001
57,2010-06-05,366.875,10693.0,875.8333333333334,73.375,19.516574316531067,0.0,0.0,0.0,69.2975
57,2010-06-06,258.5,8158.166666666667,952.375,51.7,18.02407607918446,0.0,0.0,0.0,57.995
57,2010-06-07,271.3333333333333,8058.5,1222.6666666666667,54.266666666666666,19.15287515597747,0.0,0.0,0.0,59.4125
57,2010-06-08,363.625,9943.666666666666,1493.75,72.725,20.801383208742582,0.0,0.0,0.0,58.20500000000001
57,2010-06-09,426.2916666666667,11526.333333333334,983.375,85.25833333333334,21.037818594137097,0.0,0.0,0.0,57.9275
57,2010-06-10,383.4583333333333,10675.666666666666,738.5,76.69166666666666,20.4318745381501,0.0,0.0,0.0,62.974999999999994
57,2010-06-11,372.2916666666667,10501.0,701.4166666666666,74.45833333333334,20.16683265614915,0.0,0.0,0.0,64.44500000000001
57,2010-06-12,336.4166666666667,9763.333333333334,603.375,67.28333333333333,19.60037697735291,0.0,0.0,0.0,71.71250000000002
57,2010-06-13,277.3333333333333,8547.833333333334,649.7083333333334,55.46666666666666,18.455723022728307,0.0,0.0,0.0,64.5725
57,2010-06-14,318.4583333333333,9368.5,685.5,63.69166666666667,19.336042619178926,0.0,0.0,0.0,66.46999999999998
57,2010-06-15,331.375,9616.083333333334,671.0416666666666,66.27499999999999,19.602278734411964,0.0,0.0,0.0,66.7325
57,2010-06-16,347.7916666666667,9834.25,912.8333333333334,69.55833333333334,20.116988388088117,0.0,0.0,0.0,68.2325
57,2010-06-17,339.125,9311.166666666666,2871.3333333333335,67.825,20.717662036622695,0.0,0.0,0.0,63.2075
57,2010-06-18,411.4583333333333,10941.333333333334,2278.9166666666665,82.29166666666666,21.39147105268503,0.0,0.0,0.0,68.5775
57,2010-06-19,386.75,10661.0,1060.0833333333333,77.35,20.635615014226303,0.0,0.0,0.0,74.8325
57,2010-06-20,211.75,7329.333333333333,519.5833333333334,42.35,16.43402651446243,0.0,0.0,0.0,71.29249999999999
57,2010-06-21,386.1666666666667,10869.0,1217.375,77.23333333333333,20.210182373927886,0.0,0.0,0.0,71.12
57,2010-06-22,445.0416666666667,12098.166666666666,1223.2916666666667,89.00833333333334,20.92503283325756,0.0,0.0,0.0,71.33
57,2010-06-23,457.0416666666667,12173.833333333334,2166.625,91.40833333333333,21.355683752492826,0.0,0.0,0.0,73.9625
57,2010-06-24,418.1666666666667,11039.25,2500.8333333333335,83.63333333333334,21.54740031151472,0.0,0.0,0.0,72.095
57,2010-06-25,483.0833333333333,12564.583333333334,1385.2083333333333,96.61666666666666,21.870514563643397,0.0,0.0,0.0,67.7675
57,2010-06-26,265.75,8116.416666666667,1544.8333333333333,53.15,18.62490117765434,0.0,0.0,0.0,67.28750000000001
57,2010-06-27,268.5416666666667,8641.333333333334,1045.1666666666667,53.708333333333336,17.677301117368717,0.0,0.0,0.0,73.52
57,2010-06-28,456.2916666666667,12077.916666666666,2242.9583333333335,91.25833333333333,21.4899569922149,0.0,0.0,0.0,72.88250000000001
57,2010-06-29,466.7916666666667,12083.166666666666,2310.0,93.35833333333333,21.97492321733173,0.0,0.0,0.0,62.9075
57,2010-06-30,429.375,11353.833333333334,2078.875,85.875,21.51192512073749,0.0,0.0,0.0,59.54
57,2010-07-01,343.7916666666667,9785.666666666666,1845.125,68.75833333333333,19.984347146052613,0.0,0.0,0.0,62.127500000000005
57,2010-07-02,346.2916666666667,9915.833333333334,1397.375,69.25833333333333,19.86542496568339,0.0,0.0,0.0,63.919999999999995
57,2010-07-03,394.0,11009.0,1081.7083333333333,78.8,20.35791927816635,0.0,0.0,0.0,68.68250000000002
57,2010-07-04,318.0416666666667,9471.0,911.5,63.608333333333334,19.10175286547238,0.0,0.0,0.0,73.3775
57,2010-07-05,371.375,10624.0,1188.75,74.275,19.884269499874495,0.0,0.0,0.0,78.16250000000001
57,2010-07-06,432.0833333333333,11988.0,955.0,86.41666666666666,20.502452684165647,0.0,0.0,0.0,79.9175
57,2010-07-07,402.6666666666667,11241.333333333334,922.625,80.53333333333333,20.375716601431225,0.0,0.0,0.0,79.4225
57,2010-07-08,437.5416666666667,12140.666666666666,1048.7083333333333,87.50833333333333,20.50038037907492,0.0,0.0,0.0,82.115
57,2010-07-09,430.0,11730.333333333334,1239.4583333333333,86.0,20.85178028473189,0.0,0.0,0.0,73.16749999999998
57,2010-07-10,431.4166666666667,11697.333333333334,1250.25,86.28333333333333,20.97949793875147,0.0,0.0,0.0,73.25
57,2010-07-11,446.375,11875.333333333334,1413.1666666666667,89.275,21.38154543030371,0.0,0.0,0.0,73.28750000000001
57,2010-07-12,331.5833333333333,9668.0,1056.2916666666667,66.31666666666666,19.509273146232704,0.0,0.0,0.0,76.18999999999998
57,2010-07-13,430.0833333333333,11748.333333333334,930.5833333333334,86.01666666666667,20.82386745164799,0.0,0.0,0.0,76.39999999999999
57,2010-07-14,438.5416666666667,11830.833333333334,867.0416666666666,87.70833333333333,21.085337864807116,0.0,0.0,0.0,75.71
57,2010-07-15,444.0,12032.166666666666,1253.5833333333333,88.8,20.99056695247462,0.0,0.0,0.0,77.12
57,2010-07-16,452.8333333333333,12087.5,863.5833333333334,90.56666666666666,21.310171205331493,0.0,0.0,0.0,77.4725
57,2010-07-17,372.4583333333333,10084.5,2194.625,74.49166666666667,21.009144258790993,0.0,0.0,0.0,78.30500000000002
57,2010-07-18,384.4583333333333,10373.0,1342.2916666666667,76.89166666666667,21.082880100046058,0.0,0.0,0.0,74.41250000000001
57,2010-07-19,354.5416666666667,10075.166666666666,588.4583333333334,70.90833333333333,20.017050310719974,0.0,0.0,0.0,75.40249999999999
57,2010-07-20,376.7916666666667,10527.666666666666,758.4166666666666,75.35833333333333,20.358894948759353,0.0,0.0,0.0,74.0825
57,2010-07-21,392.625,10726.5,745.7916666666666,78.525,20.821161376031323,0.0,0.0,0.0,74.84749999999998
57,2010-07-22,388.75,10679.5,1081.7916666666667,77.75,20.70639621080887,0.0,0.0,0.0,74.43499999999999
57,2010-07-23,434.7916666666667,11837.5,960.2083333333334,86.95833333333334,20.893262348938165,0.0,0.0,0.0,75.03500000000001
57,2010-07-24,433.2916666666667,11642.333333333334,1676.4583333333333,86.65833333333333,21.1702187180882,0.0,0.0,0.0,75.9275
57,2010-07-25,422.0416666666667,11438.333333333334,832.125,84.40833333333333,20.988317183933162,0.0,0.0,0.0,71.2625
57,2010-07-26,267.125,8344.833333333334,1270.2916666666667,53.425,18.208824322435042,0.0,0.0,0.0,70.37749999999998
57,2010-07-27,323.875,9404.166666666666,1084.9583333333333,64.775,19.590347806823218,0.0,0.0,0.0,73.75999999999999
57,2010-07-28,271.4583333333333,8292.833333333334,1007.375,54.29166666666667,18.62024020070878,0.0,0.0,0.0,73.145
57,2010-07-29,383.125,10540.666666666666,812.7083333333334,76.625,20.675568038074758,0.0,0.0,0.0,70.53500000000001
57,2010-07-30,375.375,10385.166666666666,1458.9166666666667,75.075,20.56065341592977,0.0,0.0,0.0,68.1725
57,2010-07-31,306.9583333333333,8894.0,1118.5,61.391666666666666,19.632126371086628,0.0,0.0,0.0,68.08999999999999
57,2010-08-01,303.7916666666667,8713.5,1239.9583333333333,60.75833333333334,19.832079691156125,0.0,0.0,0.0,73.325
57,2010-08-02,300.4166666666667,8839.166666666666,702.375,60.083333333333336,19.33293265453631,0.0,0.0,0.0,75.545
57,2010-08-03,416.7083333333333,11963.666666666666,858.9166666666666,83.34166666666667,19.813122254418474,0.0,0.0,0.0,77.1725
57,2010-08-04,436.9166666666667,11725.166666666666,1833.0,87.38333333333334,21.19652291130664,0.0,0.0,0.0,77.40499999999999
57,2010-08-05,381.8333333333333,10190.0,1930.0416666666667,76.36666666666667,21.31496837858467,0.0,0.0,0.0,75.9425
57,2010-08-06,395.0,10713.166666666666,4003.5833333333335,79.0,20.973179420961742,0.0,0.0,0.0,68.09000000000002
57,2010-08-07,314.5,8376.333333333334,6081.708333333333,62.9,21.357564964781727,0.0,0.0,0.0,64.66250000000001
57,2010-08-08,0.0,15.666666666666666,6065.291666666667,0.0,0.0,0.0,0.0,0.0,72.245
57,2010-08-09,0.0,40.0,3981.75,0.0,0.0,0.0,0.0,0.0,73.7825
57,2010-08-10,0.0,0.0,3449.375,0.0,0.0,0.0,0.0,0.0,76.01
57,2010-08-11,0.0,0.0,2966.0,0.0,0.0,0.0,0.0,0.0,77.0825
57,2010-08-12,4.75,274.0,2605.1666666666665,0.95,9.861161800486617,0.0,0.0,0.0,74.7725
57,2010-08-13,6.708333333333333,793.0,2990.0,1.3416666666666668,4.8120095978702535,0.0,0.0,0.0,72.5
57,2010-08-14,208.45833333333334,7425.5,4398.833333333333,41.69166666666666,15.969032201348204,0.0,0.0,0.0,76.1075
57,2010-08-15,389.0416666666667,10458.5,3684.0,77.80833333333334,21.159809538227808,0.0,0.0,0.0,75.45500000000001
57,2010-08-16,401.0833333333333,10563.166666666666,2891.4166666666665,80.21666666666667,21.598596012348988,0.0,0.0,0.0,73.85000000000001
57,2010-08-17,59.625,1890.3333333333333,7625.583333333333,11.924999999999999,17.94217289719626,0.0,0.0,0.0,71.555
57,2010-08-18,359.7916666666667,10122.5,4975.083333333333,71.95833333333333,20.218473011168737,0.0,0.0,0.0,69.89
57,2010-08-19,463.4583333333333,12176.5,3705.5,92.69166666666668,21.65076570534317,0.0,0.0,0.0,71.03750000000001
57,2010-08-20,476.0416666666667,12210.333333333334,3745.4166666666665,95.20833333333333,22.176984089068462,0.0,0.0,0.0,67.9625
57,2010-08-21,444.3333333333333,11806.5,5043.666666666667,88.86666666666667,21.40783560844544,0.0,0.0,0.0,72.83749999999999
57,2010-08-22,465.2083333333333,12051.666666666666,5283.166666666667,93.04166666666667,21.95762746047112,0.0,0.0,0.0,69.53000000000002
57,2010-08-23,369.4583333333333,10420.333333333334,7000.25,73.89166666666667,20.168281431602743,0.0,0.0,0.0,64.46750000000002
57,2010-08-24,299.875,9008.333333333334,6682.916666666667,59.975,18.935677613320998,0.0,0.0,0.0,66.91250000000001
57,2010-08-25,437.625,11909.166666666666,6460.5,87.52499999999999,20.90286369043454,0.0,0.0,0.0,68.5775
57,2010-08-26,406.125,11188.833333333334,8407.5,81.22500000000001,20.64714261242608,0.0,0.0,0.0,63.8825
57,2010-08-27,435.25,11675.333333333334,8589.5,87.05000000000001,21.205793553360362,0.0,0.0,0.0,62.555
57,2010-08-28,266.5833333333333,8325.333333333334,6888.416666666667,53.31666666666667,18.214464218983558,0.0,0.0,0.0,68.0825
57,2010-08-29,445.3333333333333,11908.666666666666,5443.25,89.06666666666668,21.27194013696841,0.0,0.0,0.0,70.88000000000001
57,2010-08-30,310.7083333333333,8697.5,7304.5,62.14166666666666,20.320926351761358,0.0,0.0,0.0,74.08999999999999
57,2010-08-31,284.1666666666667,8608.833333333334,5030.666666666667,56.833333333333336,18.776466678282645,0.0,0.0,0.0,77.84
57,2010-09-01,409.875,11122.666666666666,5047.25,81.975,20.961750404579234,0.0,0.0,0.0,77.8775
57,2010-09-02,450.25,12018.666666666666,4880.333333333333,90.05,21.309951880408253,0.0,0.0,0.0,77.33749999999999
57,2010-09-03,446.0,11910.0,5459.416666666667,89.2,21.301399384270923,0.0,0.0,0.0,74.02999999999999
57,2010-09-04,447.9166666666667,11592.5,5517.833333333333,89.58333333333334,21.978859655428558,0.0,0.0,0.0,60.29
57,2010-09-05,439.4583333333333,11561.833333333334,9426.0,87.89166666666667,21.621012983331173,0.0,0.0,0.0,58.67000000000001
57,2010-09-06,292.7083333333333,8981.333333333334,6524.833333333333,58.54166666666667,18.538701411569676,0.0,0.0,0.0,64.4525
57,2010-09-07,349.3333333333333,10180.333333333334,5068.5,69.86666666666666,19.519247350556082,0.0,0.0,0.0,75.815
57,2010-09-08,433.3333333333333,11672.833333333334,6873.083333333333,86.66666666666667,21.11693343042487,0.0,0.0,0.0,62.284999999999975
57,2010-09-09,457.6666666666667,11875.833333333334,9643.916666666666,91.53333333333333,21.921497906579653,0.0,0.0,0.0,57.62750000000002
57,2010-09-10,385.4166666666667,10573.0,8469.5,77.08333333333334,20.7356329539603,0.0,0.0,0.0,60.11750000000001
57,2010-09-11,388.5,10534.333333333334,6532.5,77.7,20.978237825522893,0.0,0.0,0.0,60.98749999999999
57,2010-09-12,422.9583333333333,10995.5,4539.833333333333,84.59166666666667,21.88102392898105,0.0,0.0,0.0,61.82
57,2010-09-13,337.0,9009.833333333334,9122.083333333334,67.4,21.276401709243604,0.0,0.0,0.0,62.66750000000001
57,2010-09-14,439.4166666666667,11671.0,9025.083333333334,87.88333333333334,21.41674639895658,0.0,0.0,0.0,58.955000000000005
57,2010-09-15,388.5833333333333,10775.666666666666,5846.166666666667,77.71666666666667,20.512805343314668,0.0,0.0,0.0,55.54999999999999
57,2010-09-16,454.7083333333333,12019.0,5446.75,90.94166666666666,21.520364168769817,0.0,0.0,0.0,55.737500000000004
57,2010-09-17,478.1666666666667,12223.333333333334,5608.416666666667,95.63333333333334,22.252288428324697,0.0,0.0,0.0,54.48499999999999
57,2010-09-18,472.9583333333333,12195.166666666666,5187.916666666667,94.59166666666667,22.06074526337848,0.0,0.0,0.0,60.754999999999995
57,2010-09-19,404.25,10863.166666666666,4604.666666666667,80.85,21.167941361481457,0.0,0.0,0.0,58.11500000000001
57,2010-09-20,260.6666666666667,8153.833333333333,3280.0833333333335,52.13333333333333,18.184807418460302,0.0,0.0,0.0,55.04
57,2010-09-21,349.5416666666667,9853.5,4327.833333333333,69.90833333333333,20.178713288566385,0.0,0.0,0.0,65.3225
57,2010-09-22,492.4166666666667,12901.5,4763.833333333333,98.48333333333333,21.710887407579648,0.0,0.0,0.0,68.0825
57,2010-09-23,492.4166666666667,12666.5,4247.666666666667,98.48333333333333,22.113686802896527,0.0,0.0,0.0,67.31750000000001
57,2010-09-24,465.0,11956.0,2888.9166666666665,93.0,22.123410839745734,0.0,0.0,0.0,78.21499999999999
57,2010-09-25,437.2916666666667,11431.5,5172.083333333333,87.45833333333334,21.75970575942692,0.0,0.0,0.0,59.55500000000001
57,2010-09-26,368.1666666666667,10044.666666666666,4797.5,73.63333333333333,20.84941981372094,0.0,0.0,0.0,53.2175
57,2010-09-27,459.0416666666667,11378.833333333334,4235.25,91.80833333333334,22.947712980729328,0.0,0.0,0.0,56.225
57,2010-09-28,498.0,12646.666666666666,3744.0833333333335,99.6,22.399499209277806,0.0,0.0,0.0,62.224999999999994
57,2010-09-29,488.9583333333333,12525.666666666666,4613.333333333333,97.79166666666667,22.205269069732374,0.0,0.0,0.0,58.587500000000006
57,2010-09-30,455.875,11743.333333333334,5194.833333333333,91.175,22.082051873403348,0.0,0.0,0.0,56.6525
57,2010-10-01,480.2916666666667,12463.166666666666,4056.1666666666665,96.05833333333334,21.921066854776516,0.0,0.0,0.0,55.324999999999996
57,2010-10-02,441.375,11634.166666666666,4231.25,88.275,21.580300479908317,0.0,0.0,0.0,48.125
57,2010-10-03,496.4166666666667,12610.833333333334,4306.75,99.28333333333333,22.391727791361042,0.0,0.0,0.0,46.30249999999999
57,2010-10-04,416.75,11238.333333333334,3538.8333333333335,83.35000000000001,21.093990063769834,0.0,0.0,0.0,45.800000000000004
57,2010-10-05,311.9583333333333,9782.5,1585.9166666666667,62.391666666666666,18.139769855467527,0.0,0.0,0.0,48.050000000000004
57,2010-10-06,359.9583333333333,10145.333333333334,6095.583333333333,71.99166666666666,20.182313570552417,0.0,0.0,0.0,53.412499999999994
57,2010-10-07,420.5833333333333,11962.666666666666,5119.0,84.11666666666666,19.99903751486105,0.0,0.0,0.0,57.42499999999999
57,2010-10-08,454.0416666666667,12788.166666666666,4408.833333333333,90.80833333333334,20.196330049047077,0.0,0.0,0.0,57.9725
57,2010-10-09,490.2083333333333,13582.166666666666,3849.6666666666665,98.04166666666667,20.530365082481524,0.0,0.0,0.0,55.595000000000006
57,2010-10-10,384.2916666666667,11324.0,2851.3333333333335,76.85833333333333,19.30394822697123,0.0,0.0,0.0,53.11249999999999
57,2010-10-11,268.2083333333333,8761.166666666666,2562.0,53.641666666666666,17.413872613363264,0.0,0.0,0.0,55.27250000000001
57,2010-10-12,390.5,11329.833333333334,4165.333333333333,78.10000000000001,19.605709116050544,0.0,0.0,0.0,48.9725
57,2010-10-13,377.8333333333333,10277.666666666666,6885.333333333333,75.56666666666668,20.91176931642504,0.0,0.0,0.0,47.6975
57,2010-10-14,417.75,10925.166666666666,5963.416666666667,83.55,21.750709371329194,0.0,0.0,0.0,48.45499999999999
57,2010-10-15,485.5833333333333,12546.833333333334,5920.583333333333,97.11666666666666,22.01479678360631,0.0,0.0,0.0,47.375
57,2010-10-16,431.4583333333333,11383.666666666666,5262.833333333333,86.29166666666667,21.559651132714514,0.0,0.0,0.0,50.4725
57,2010-10-17,430.2916666666667,11609.5,5531.916666666667,86.05833333333334,21.08309944920587,0.0,0.0,0.0,53.5325
57,2010-10-18,368.75,10410.666666666666,4949.416666666667,73.75,20.148305423924178,0.0,0.0,0.0,47.63
57,2010-10-19,440.0833333333333,11637.166666666666,5870.666666666667,88.01666666666667,21.511599568432562,0.0,0.0,0.0,48.67250000000001
57,2010-10-20,465.2083333333333,12223.333333333334,6310.333333333333,93.04166666666667,21.64925063630579,0.0,0.0,0.0,51.54499999999999
57,2010-10-21,478.6666666666667,13046.833333333334,4965.0,95.73333333333333,20.86955114693646,0.0,0.0,0.0,44.465
57,2010-10-22,474.875,13106.666666666666,5287.333333333333,94.975,20.609719926246186,0.0,0.0,0.0,43.070000000000014
57,2010-10-23,476.6666666666667,13118.833333333334,6362.166666666667,95.33333333333334,20.668292827529548,0.0,0.0,0.0,51.36499999999999
57,2010-10-24,366.7083333333333,10532.666666666666,3000.9166666666665,73.34166666666667,19.804663929151634,0.0,0.0,0.0,59.16499999999999
57,2010-10-25,405.5,11585.5,2069.5833333333335,81.10000000000001,19.909534907139673,0.0,0.0,0.0,61.91749999999999
57,2010-10-26,465.3333333333333,12957.333333333334,5063.0,93.06666666666666,20.42836317486451,0.0,0.0,0.0,63.080000000000005
57,2010-10-27,480.1666666666667,13218.666666666666,6664.666666666667,96.03333333333333,20.66281058772107,0.0,0.0,0.0,59.074999999999996
57,2010-10-28,478.5833333333333,13055.833333333334,6695.166666666667,95.71666666666667,20.851534009914683,0.0,0.0,0.0,51.89750000000001
57,2010-10-29,397.5416666666667,11277.333333333334,7668.666666666667,79.50833333333334,20.052165233112632,0.0,0.0,0.0,43.9325
57,2010-10-30,345.5,9973.0,5625.5,69.1,19.706398943814968,0.0,0.0,0.0,49.79
57,2010-10-31,358.4583333333333,10570.666666666666,4401.333333333333,71.69166666666666,19.289516455390178,0.0,0.0,0.0,40.9475
57,2010-11-01,372.0,10752.5,5217.5,74.4,19.67970239479191,0.0,0.0,0.0,34.842499999999994
57,2010-11-02,311.875,9467.5,4836.083333333333,62.375,18.73830428659449,0.0,0.0,0.0,36.245
57,2010-11-03,368.7916666666667,10906.0,7303.5,73.75833333333334,19.235374386168676,0.0,0.0,0.0,41.2025
57,2010-11-04,410.5416666666667,11694.666666666666,5899.083333333333,82.10833333333333,19.96891329855965,0.0,0.0,0.0,42.74000000000001
57,2010-11-05,362.125,10408.0,8398.5,72.425,19.79138843517807,0.0,0.0,0.0,38.50249999999999
57,2010-11-06,423.4166666666667,11743.666666666666,5843.5,84.68333333333334,20.509226013075605,0.0,0.0,0.0,35.99
57,2010-11-07,397.7083333333333,11460.666666666666,4122.166666666667,79.54166666666667,19.73966816454346,0.0,0.0,0.0,37.04
57,2010-11-08,411.7916666666667,11780.333333333334,3725.8333333333335,82.35833333333333,19.884057586561404,0.0,0.0,0.0,38.945
57,2010-11-09,374.625,11215.333333333334,4201.333333333333,74.925,19.000700306128515,0.0,0.0,0.0,38.404999999999994
57,2010-11-10,320.5833333333333,9820.666666666666,5063.583333333333,64.11666666666666,18.56884998755459,0.0,0.0,0.0,43.43749999999999
57,2010-11-11,320.5,9587.166666666666,5047.333333333333,64.1,19.01615875388975,0.0,0.0,0.0,43.294999999999995
57,2010-11-12,398.375,11230.166666666666,5642.75,79.675,20.178594485092237,0.0,0.0,0.0,46.45250000000001
57,2010-11-13,405.0833333333333,11238.0,1986.5833333333333,81.01666666666667,20.504084603824328,0.0,0.0,0.0,45.56
57,2010-11-14,341.75,9894.0,870.5833333333334,68.35,19.648149551916987,0.0,0.0,0.0,49.99999999999999
57,2010-11-15,401.1666666666667,11047.0,2261.8333333333335,80.23333333333333,20.656917916377502,0.0,0.0,0.0,42.785000000000004
57,2010-11-16,285.2083333333333,8603.0,4017.3333333333335,57.04166666666667,18.858073572526376,0.0,0.0,0.0,45.6275
57,2010-11-17,298.0416666666667,8283.0,5990.583333333333,59.60833333333333,20.467950588219512,0.0,0.0,0.0,47.39000000000001
57,2010-11-18,398.4166666666667,10774.666666666666,7729.416666666667,79.68333333333332,21.033846110217386,0.0,0.0,0.0,40.49
57,2010-11-19,296.4583333333333,8155.0,10398.833333333334,59.291666666666664,20.67877154438313,0.0,0.0,0.0,37.107499999999995
57,2010-11-20,406.4583333333333,11060.333333333334,8048.416666666667,81.29166666666666,20.904166415518922,0.0,0.0,0.0,42.28999999999999
57,2010-11-21,398.3333333333333,10951.0,1908.9166666666667,79.66666666666666,20.69082985825749,0.0,0.0,0.0,39.6875
57,2010-11-22,273.875,7763.0,5796.333333333333,54.775,20.068173279230535,0.0,0.0,0.0,56.5325
57,2010-11-23,367.4166666666667,10002.666666666666,7563.833333333333,73.48333333333333,20.89431290544744,0.0,0.0,0.0,50.5925
57,2010-11-24,419.5416666666667,11450.666666666666,4653.25,83.90833333333333,20.841518810161464,0.0,0.0,0.0,34.970000000000006
57,2010-11-25,400.4166666666667,11076.0,4973.833333333333,80.08333333333333,20.56431448376871,0.0,0.0,0.0,38.06000000000001
57,2010-11-26,393.5416666666667,10854.0,1442.4166666666667,78.70833333333334,20.624619315971582,0.0,0.0,0.0,33.605
57,2010-11-27,400.2916666666667,10809.333333333334,2439.8333333333335,80.05833333333334,21.065058874018337,0.0,0.0,0.0,33.15500000000001
57,2010-11-28,359.2083333333333,10159.0,3436.9166666666665,71.84166666666667,20.113167990069012,0.0,0.0,0.0,33.919999999999995
57,2010-11-29,381.8333333333333,10665.666666666666,1319.9166666666667,76.36666666666667,20.36436488837495,0.0,0.0,0.0,36.88999999999999
57,2010-11-30,402.3333333333333,11079.0,2122.0,80.46666666666667,20.65715417556739,0.0,0.0,0.0,48.8375
57,2010-12-01,423.375,11323.666666666666,5404.75,84.675,21.267829545789056,0.0,0.0,0.0,36.34250000000001
57,2010-12-02,423.3333333333333,11021.0,4807.25,84.66666666666667,21.849751484539613,0.0,0.0,0.0,28.640000000000004
57,2010-12-03,423.375,11377.666666666666,2613.3333333333335,84.675,21.166889447162568,0.0,0.0,0.0,29.3225
57,2010-12-04,408.875,11332.0,1288.5,81.77499999999999,20.524331906694908,0.0,0.0,0.0,28.1525
57,2010-12-05,398.4166666666667,10797.0,3387.9166666666665,79.68333333333332,20.99033810832227,0.0,0.0,0.0,26.195000000000004
57,2010-12-06,388.0833333333333,10890.333333333334,792.5,77.61666666666667,20.2707051615602,0.0,0.0,0.0,24.8
57,2010-12-07,329.125,9735.0,555.75,65.825,19.231358072247904,0.0,0.0,0.0,24.072499999999994
57,2010-12-08,342.0833333333333,9800.333333333334,791.0,68.41666666666667,19.855284117320274,0.0,0.0,0.0,20.944999999999997
57,2010-12-09,347.9166666666667,10039.666666666666,851.9166666666666,69.58333333333333,19.712466936706623,0.0,0.0,0.0,17.832500000000003
57,2010-12-10,398.5,10877.0,2093.8333333333335,79.7,20.840312892648093,0.0,0.0,0.0,27.8225
57,2010-12-11,398.4583333333333,10948.333333333334,2529.5,79.69166666666668,20.702364007712994,0.0,0.0,0.0,35.66750000000001
57,2010-12-12,398.4166666666667,11091.0,5267.416666666667,79.68333333333332,20.433926657249625,0.0,0.0,0.0,35.01499999999999
57,2010-12-13,398.4583333333333,10770.333333333334,5047.666666666667,79.69166666666668,21.044509480775382,0.0,0.0,0.0,16.324999999999992
57,2010-12-14,396.9166666666667,10771.666666666666,1900.5833333333333,79.38333333333333,20.960491773686112,0.0,0.0,0.0,14.8025
57,2010-12-15,353.75,9707.0,2454.25,70.75,20.729864187356203,0.0,0.0,0.0,19.040000000000003
57,2010-12-16,374.0,10433.666666666666,2081.8333333333335,74.8,20.39011533177854,0.0,0.0,0.0,23.53250000000001
57,2010-12-17,227.45833333333334,6335.333333333333,1297.4166666666667,45.49166666666667,20.422900443719524,0.0,0.0,0.0,27.7925
57,2010-12-18,286.5416666666667,8268.666666666666,1793.8333333333333,57.30833333333333,19.712301627294472,0.0,0.0,0.0,24.147500000000004
57,2010-12-19,395.4166666666667,10806.0,1721.8333333333333,79.08333333333334,20.81493434717338,0.0,0.0,0.0,22.962500000000006
57,2010-12-20,405.4583333333333,11288.666666666666,1336.8333333333333,81.09166666666667,20.430952750054136,0.0,0.0,0.0,25.3475
57,2010-12-21,344.2916666666667,9919.333333333334,1631.5833333333333,68.85833333333333,19.743723676546363,0.0,0.0,0.0,24.14
57,2010-12-22,466.2916666666667,12548.0,1248.0833333333333,93.25833333333333,21.13820872294832,0.0,0.0,0.0,24.24434782608695
57,2010-12-23,471.2916666666667,12466.666666666666,1319.3333333333333,94.25833333333333,21.504257464349376,0.0,0.0,0.0,25.762608695652172
57,2010-12-24,473.9583333333333,12628.666666666666,1886.25,94.79166666666666,21.348516492459837,0.0,0.0,0.0,24.05652173913044
57,2010-12-25,421.25,11555.666666666666,1483.1666666666667,84.25,20.736236911183546,0.0,0.0,0.0,23.779999999999998
57,2010-12-26,383.1666666666667,10877.0,405.3333333333333,76.63333333333333,20.03842716026682,0.0,0.0,0.0,20.8175
57,2010-12-27,399.7083333333333,10979.333333333334,677.8333333333334,79.94166666666666,20.70867298662133,0.0,0.0,0.0,20.967499999999998
57,2010-12-28,445.4166666666667,11996.666666666666,917.5,89.08333333333334,21.11985389460035,0.0,0.0,0.0,26.562500000000004
57,2010-12-29,458.25,12200.666666666666,1984.8333333333333,91.64999999999999,21.36505177312715,0.0,0.0,0.0,26.735000000000003
57,2010-12-30,458.0833333333333,12403.666666666666,1203.6666666666667,91.61666666666667,21.007745245581503,0.0,0.0,0.0,30.852499999999992
57,2010-12-31,458.2083333333333,12470.333333333334,1807.3333333333333,91.64166666666667,20.901139259397862,0.0,0.0,0.0,45.37999999999999
57,2011-01-01,458.25,12287.0,3383.8333333333335,91.64999999999999,21.214932448929762,0.0,0.0,0.0,48.96500000000001
57,2011-01-02,376.0833333333333,10139.666666666666,2938.4166666666665,75.21666666666667,21.098202055732713,0.0,0.0,0.0,26.945000000000004
57,2011-01-03,452.3333333333333,12160.333333333334,1361.0833333333333,90.46666666666667,21.159146770464993,0.0,0.0,0.0,26.06
57,2011-01-04,320.75,8651.666666666666,3575.5,64.14999999999999,21.088802735503755,0.0,0.0,0.0,30.424999999999997
57,2011-01-05,407.875,11272.333333333334,885.0,81.575,20.58250842771387,0.0,0.0,0.0,23.9675
57,2011-01-06,318.5416666666667,9464.666666666666,727.5,63.708333333333336,19.144585270362285,0.0,0.0,0.0,20.930000000000003
57,2011-01-07,382.3333333333333,10922.333333333334,3548.8333333333335,76.46666666666667,19.91185745821507,0.0,0.0,0.0,20.179999999999996
57,2011-01-08,398.0833333333333,11301.333333333334,4790.416666666667,79.61666666666667,20.03684545579676,0.0,0.0,0.0,19.6925
57,2011-01-09,393.25,10950.666666666666,5788.75,78.64999999999999,20.427405485206375,0.0,0.0,0.0,18.59
57,2011-01-10,381.125,11237.0,4358.0,76.225,19.2931035122067,0.0,0.0,0.0,18.9575
57,2011-01-11,398.125,11690.666666666666,5493.666666666667,79.625,19.37158737739507,0.0,0.0,0.0,22.587500000000002
57,2011-01-12,418.875,11857.666666666666,4691.333333333333,83.775,20.094177817445814,0.0,0.0,0.0,19.325
57,2011-01-13,354.2916666666667,10545.666666666666,3123.5,70.85833333333333,19.110494963702834,0.0,0.0,0.0,16.512500000000003
57,2011-01-14,387.4166666666667,11239.666666666666,4866.833333333333,77.48333333333333,19.606943908973182,0.0,0.0,0.0,19.992500000000003
57,2011-01-15,386.125,11297.0,5204.083333333333,77.225,19.442398055530965,0.0,0.0,0.0,23.689999999999998
57,2011-01-16,398.4583333333333,11516.666666666666,5363.25,79.69166666666668,19.680727809937288,0.0,0.0,0.0,16.175
57,2011-01-17,390.9583333333333,11445.666666666666,4974.333333333333,78.19166666666668,19.430072395181096,0.0,0.0,0.0,11.8025
57,2011-01-18,283.2916666666667,8212.666666666666,7899.666666666667,56.65833333333333,19.621610080634248,0.0,0.0,0.0,34.714999999999996
57,2011-01-19,441.0,12624.666666666666,5627.5,88.2,19.870267201774304,0.0,0.0,0.0,26.195000000000004
57,2011-01-20,447.2916666666667,12700.0,4715.166666666667,89.45833333333333,20.03420548993876,0.0,0.0,0.0,17.7725
57,2011-01-21,447.6666666666667,12723.0,4173.166666666667,89.53333333333333,20.014754556489997,0.0,0.0,0.0,16.032500000000002
57,2011-01-22,411.7083333333333,12005.0,2565.3333333333335,82.34166666666667,19.50799030496552,0.0,0.0,0.0,12.162500000000001
57,2011-01-23,387.4166666666667,11250.666666666666,4661.333333333333,77.48333333333333,19.587773810934657,0.0,0.0,0.0,6.605
57,2011-01-24,339.4166666666667,10254.333333333334,3000.5,67.88333333333333,18.828285331946386,0.0,0.0,0.0,7.167500000000001
57,2011-01-25,325.3333333333333,9861.333333333334,4035.3333333333335,65.06666666666666,18.766270055886064,0.0,0.0,0.0,29.480000000000015
57,2011-01-26,280.5416666666667,9232.666666666666,2652.3333333333335,56.108333333333334,17.284437654945002,0.0,0.0,0.0,28.46749999999999
57,2011-01-27,347.5416666666667,10340.666666666666,5038.333333333333,69.50833333333334,19.118040557238945,0.0,0.0,0.0,27.049999999999997
57,2011-01-28,345.9166666666667,10029.0,5216.333333333333,69.18333333333334,19.61999506985298,0.0,0.0,0.0,25.9025
57,2011-01-29,372.9166666666667,11288.0,4662.666666666667,74.58333333333333,18.792295407118672,0.0,0.0,0.0,23.69
57,2011-01-30,439.5416666666667,12577.0,5197.666666666667,87.90833333333333,19.879617666286787,0.0,0.0,0.0,21.4175
57,2011-01-31,395.8333333333333,11635.333333333334,5030.833333333333,79.16666666666666,19.351675452166774,0.0,0.0,0.0,11.4125
57,2011-02-01,371.3333333333333,10913.666666666666,5692.666666666667,74.26666666666667,19.354336560683343,0.0,0.0,0.0,16.625000000000004
57,2011-02-02,377.4166666666667,11173.0,4764.5,75.48333333333333,19.214819704247343,0.0,0.0,0.0,21.087500000000006
57,2011-02-03,440.5,12291.666666666666,4213.0,88.1,20.38544406779661,0.0,0.0,0.0,16.055000000000003
57,2011-02-04,448.25,12726.0,3170.0,89.64999999999999,20.036110456283723,0.0,0.0,0.0,21.5975
57,2011-02-05,327.6666666666667,10200.0,3145.3333333333335,65.53333333333333,18.273306100217866,0.0,0.0,0.0,26.6825
57,2011-02-06,352.7083333333333,10553.0,4374.5,70.54166666666667,19.011869320993505,0.0,0.0,0.0,27.08750000000001
57,2011-02-07,438.25,12785.666666666666,8147.833333333333,87.64999999999999,19.497709023124855,0.0,0.0,0.0,30.605
57,2011-02-08,448.25,12686.333333333334,5978.166666666667,89.64999999999999,20.098757849654483,0.0,0.0,0.0,13.1975
