ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2011-02-09,416.4166666666667,11843.666666666666,4138.666666666667,83.28333333333333,19.999860450498623,0.0,0.0,0.0,15.252499999999998
57,2011-02-10,448.2083333333333,12407.0,5356.5,89.64166666666667,20.549354419100325,0.0,0.0,0.0,10.5725
57,2011-02-11,343.1666666666667,10411.0,2046.6666666666667,68.63333333333334,18.74984524914887,0.0,0.0,0.0,15.695000000000002
57,2011-02-12,306.5,9812.666666666666,1338.6666666666667,61.3,17.76758781167199,0.0,0.0,0.0,25.4225
57,2011-02-13,399.5,11433.0,4158.0,79.9,19.876578034345023,0.0,0.0,0.0,34.1975
57,2011-02-14,413.2083333333333,11882.333333333334,2328.8333333333335,82.64166666666667,19.78118834216998,0.0,0.0,0.0,35.60000000000001
57,2011-02-15,448.2083333333333,12735.0,5304.166666666667,89.64166666666667,20.020089538891067,0.0,0.0,0.0,19.6775
57,2011-02-16,448.25,12805.0,5663.0,89.64999999999999,19.912498373031365,0.0,0.0,0.0,35.41250000000001
57,2011-02-17,422.8333333333333,11869.0,3722.3333333333335,84.56666666666666,20.264697484577,0.0,0.0,0.0,45.11000000000001
57,2011-02-18,441.2916666666667,11872.333333333334,3449.6666666666665,88.25833333333334,21.143393019251107,0.0,0.0,0.0,45.035000000000004
57,2011-02-19,334.3333333333333,8611.666666666666,7433.0,66.86666666666666,22.083988129798076,0.0,0.0,0.0,26.8775
57,2011-02-20,448.25,11838.0,4144.333333333333,89.64999999999999,21.53907261924875,0.0,0.0,0.0,23.84
57,2011-02-21,430.125,11789.0,4009.3333333333335,86.02499999999999,20.754045084400712,0.0,0.0,0.0,16.955000000000002
57,2011-02-22,426.2916666666667,11650.666666666666,5135.333333333333,85.25833333333334,20.813307655260544,0.0,0.0,0.0,15.695
57,2011-02-23,353.5,10327.333333333334,3488.0,70.7,19.47091052869408,0.0,0.0,0.0,22.715000000000003
57,2011-02-24,409.3333333333333,11244.0,5270.0,81.86666666666666,20.708150519783388,0.0,0.0,0.0,30.057500000000005
57,2011-02-25,414.125,10899.333333333334,5580.666666666667,82.825,21.613074576426694,0.0,0.0,0.0,27.492499999999996
57,2011-02-26,426.0416666666667,11539.333333333334,4213.666666666667,85.20833333333333,21.00179398482485,0.0,0.0,0.0,22.917499999999993
57,2011-02-27,447.8333333333333,12051.0,4018.0,89.56666666666668,21.13870448740999,0.0,0.0,0.0,31.640000000000004
57,2011-02-28,412.9166666666667,11498.666666666666,2834.1666666666665,82.58333333333333,20.426782573824987,0.0,0.0,0.0,34.400000000000006
57,2011-03-01,448.3333333333333,11736.666666666666,3473.5,89.66666666666666,21.72907791347155,0.0,0.0,0.0,27.0725
57,2011-03-02,447.8333333333333,12129.0,2313.0,89.56666666666668,21.002764265626002,0.0,0.0,0.0,27.9275
57,2011-03-03,430.7083333333333,11887.666666666666,2581.0,86.14166666666667,20.609701114133227,0.0,0.0,0.0,20.779999999999998
57,2011-03-04,440.0,11837.666666666666,4314.833333333333,88.0,21.143243319347846,0.0,0.0,0.0,36.529999999999994
57,2011-03-05,422.5416666666667,11533.333333333334,4100.333333333333,84.50833333333333,20.840096941233142,0.0,0.0,0.0,45.335
57,2011-03-06,403.9583333333333,10891.666666666666,3219.5,80.79166666666666,21.09731892374394,0.0,0.0,0.0,27.342500000000005
57,2011-03-07,388.125,10625.666666666666,3801.5,77.625,20.777843351005423,0.0,0.0,0.0,21.77
57,2011-03-08,397.1666666666667,11038.666666666666,3727.8333333333335,79.43333333333334,20.4663883520554,0.0,0.0,0.0,28.55
57,2011-03-09,374.7916666666667,10525.666666666666,3559.8333333333335,74.95833333333334,20.2546783787778,0.0,0.0,0.0,36.755
57,2011-03-10,355.875,10154.0,2651.5,71.175,19.93633666535355,0.0,0.0,0.0,45.755
57,2011-03-11,388.2083333333333,10587.333333333334,2781.0,77.64166666666667,20.85755055831916,0.0,0.0,0.0,31.20500000000001
57,2011-03-12,433.9583333333333,11582.333333333334,3680.6666666666665,86.79166666666667,21.312628308439095,0.0,0.0,0.0,34.4825
57,2011-03-13,374.9583333333333,10065.333333333334,3866.8333333333335,74.99166666666667,21.19043568132645,0.0,0.0,0.0,32.345000000000006
57,2011-03-14,321.0833333333333,9279.333333333334,4582.833333333333,64.21666666666667,19.682761273558924,0.0,0.0,0.0,29.180000000000003
57,2011-03-15,205.625,5537.333333333333,8361.333333333334,41.125,21.123227937635445,0.0,0.0,0.0,37.4
57,2011-03-16,302.2916666666667,9093.333333333334,2368.6666666666665,60.458333333333336,18.909850775904204,0.0,0.0,0.0,35.9
57,2011-03-17,444.625,12139.333333333334,2102.0,88.925,20.83454781975946,0.0,0.0,0.0,46.835
57,2011-03-18,469.9583333333333,12649.666666666666,4442.333333333333,93.99166666666666,21.133202346131213,0.0,0.0,0.0,49.54999999999999
57,2011-03-19,465.7916666666667,12671.333333333334,3718.6666666666665,93.15833333333333,20.91001944459059,0.0,0.0,0.0,34.36250000000001
57,2011-03-20,459.6666666666667,12694.333333333334,4774.666666666667,91.93333333333334,20.59767262733153,0.0,0.0,0.0,36.282500000000006
57,2011-03-21,403.375,11675.666666666666,3570.0,80.675,19.65225219116681,0.0,0.0,0.0,40.5425
57,2011-03-22,438.9583333333333,12111.0,4309.333333333333,87.79166666666667,20.61713582234699,0.0,0.0,0.0,36.29750000000001
57,2011-03-23,448.2916666666667,12314.333333333334,4443.5,89.65833333333333,20.707839892988297,0.0,0.0,0.0,26.044999999999998
57,2011-03-24,448.25,12360.666666666666,4562.166666666667,89.64999999999999,20.628300118655947,0.0,0.0,0.0,24.965
57,2011-03-25,432.8333333333333,11868.666666666666,5202.166666666667,86.56666666666666,20.744539777940048,0.0,0.0,0.0,21.2825
57,2011-03-26,447.4583333333333,12415.0,4708.666666666667,89.49166666666667,20.501749116212466,0.0,0.0,0.0,20.42
57,2011-03-27,448.2916666666667,12322.333333333334,4716.166666666667,89.65833333333333,20.69439578993877,0.0,0.0,0.0,22.715
57,2011-03-28,447.875,12432.333333333334,3572.0,89.575,20.49222960291712,0.0,0.0,0.0,25.272500000000004
57,2011-03-29,414.0416666666667,11869.333333333334,4046.3333333333335,82.80833333333332,19.842791062869768,0.0,0.0,0.0,28.085000000000004
57,2011-03-30,411.6666666666667,11759.666666666666,6087.166666666667,82.33333333333334,19.912955771611063,0.0,0.0,0.0,33.995000000000005
57,2011-03-31,398.75,11159.666666666666,7142.5,79.75,20.32518519071657,0.0,0.0,0.0,33.8825
57,2011-04-01,413.375,11335.333333333334,6552.333333333333,82.675,20.744116847026998,0.0,0.0,0.0,34.115
57,2011-04-02,423.3333333333333,11591.333333333334,6165.0,84.66666666666667,20.774668813864764,0.0,0.0,0.0,35.0675
57,2011-04-03,423.375,11536.333333333334,4096.0,84.675,20.875767502672716,0.0,0.0,0.0,35.62250000000001
57,2011-04-04,423.375,11814.333333333334,2510.3333333333335,84.675,20.38454525576277,0.0,0.0,0.0,51.18500000000001
57,2011-04-05,369.0833333333333,10697.666666666666,1688.6666666666667,73.81666666666666,19.62548556798471,0.0,0.0,0.0,34.31
57,2011-04-06,398.4583333333333,11030.666666666666,3836.8333333333335,79.69166666666668,20.547840741971875,0.0,0.0,0.0,32.83250000000001
57,2011-04-07,398.4583333333333,10981.666666666666,4648.5,79.69166666666668,20.639524839378762,0.0,0.0,0.0,40.3775
57,2011-04-08,315.4583333333333,8732.333333333334,3715.5,63.09166666666667,20.549286018755332,0.0,0.0,0.0,45.17750000000001
57,2011-04-09,48.708333333333336,1421.3333333333333,376.6666666666667,9.741666666666667,19.493614172920573,0.0,0.0,0.0,48.657500000000006
57,2011-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.095
57,2011-04-11,203.375,5937.666666666667,1410.5,40.675,19.483491691461293,0.0,0.0,0.0,62.0375
57,2011-04-12,349.0416666666667,9887.0,4374.666666666667,69.80833333333332,20.081575272804915,0.0,0.0,0.0,47.06
57,2011-04-13,427.3333333333333,11805.0,4477.5,85.46666666666667,20.59139724222316,0.0,0.0,0.0,43.17499999999999
57,2011-04-14,441.0833333333333,12023.333333333334,5993.166666666667,88.21666666666667,20.867998567600036,0.0,0.0,0.0,44.4575
57,2011-04-15,353.3333333333333,10293.0,5074.666666666667,70.66666666666667,19.526647020089165,0.0,0.0,0.0,39.52250000000001
57,2011-04-16,307.2916666666667,8962.333333333334,4439.166666666667,61.458333333333336,19.503597618427744,0.0,0.0,0.0,48.087500000000006
57,2011-04-17,426.2916666666667,11903.333333333334,6749.166666666667,85.25833333333334,20.371512998226454,0.0,0.0,0.0,37.317499999999995
57,2011-04-18,444.4583333333333,12243.0,6845.333333333333,88.89166666666667,20.65038922468168,0.0,0.0,0.0,34.26500000000001
57,2011-04-19,398.5,11099.333333333334,7992.833333333333,79.7,20.422855727070694,0.0,0.0,0.0,36.1175
57,2011-04-20,413.0416666666667,11474.333333333334,7938.666666666667,82.60833333333333,20.476297945172313,0.0,0.0,0.0,42.79250000000001
57,2011-04-21,434.5833333333333,11660.666666666666,7691.5,86.91666666666666,21.199944495264226,0.0,0.0,0.0,37.7975
57,2011-04-22,431.9166666666667,11729.333333333334,7097.5,86.38333333333334,20.946509937099766,0.0,0.0,0.0,41.09000000000001
57,2011-04-23,398.5416666666667,11293.333333333334,6646.833333333333,79.70833333333334,20.074124975403382,0.0,0.0,0.0,54.38749999999999
57,2011-04-24,398.5416666666667,10810.0,7084.5,79.70833333333334,20.971672962277722,0.0,0.0,0.0,48.6275
57,2011-04-25,398.5,10961.333333333334,7983.333333333333,79.7,20.679973543364554,0.0,0.0,0.0,50.38249999999999
57,2011-04-26,398.5,10951.666666666666,6469.666666666667,79.7,20.69822705828641,0.0,0.0,0.0,58.40521739130435
57,2011-04-27,398.5,11148.666666666666,5814.166666666667,79.7,20.33248370507684,0.0,0.0,0.0,67.07000000000001
57,2011-04-28,398.5,10894.333333333334,14414.833333333334,79.7,20.807155095921427,0.0,0.0,0.0,56.2775
57,2011-04-29,398.5,10829.0,21963.0,79.7,20.932688459999383,0.0,0.0,0.0,42.597500000000004
57,2011-04-30,404.25,10986.0,8576.0,80.85,20.931264791552888,0.0,0.0,0.0,51.2825
57,2011-05-01,408.4166666666667,11109.666666666666,5960.833333333333,81.68333333333334,20.911609759268703,0.0,0.0,0.0,57.5
57,2011-05-02,408.4166666666667,11234.333333333334,8049.166666666667,81.68333333333334,20.679554985213976,0.0,0.0,0.0,51.61249999999999
57,2011-05-03,408.4166666666667,11138.333333333334,8287.166666666666,81.68333333333334,20.857789665319963,0.0,0.0,0.0,43.4375
57,2011-05-04,408.375,11324.666666666666,17147.166666666668,81.675,20.512507726496732,0.0,0.0,0.0,43.98499999999999
57,2011-05-05,408.4583333333333,11051.333333333334,19981.0,81.69166666666666,21.024134217087934,0.0,0.0,0.0,47.675000000000004
57,2011-05-06,419.5,11579.0,9364.833333333334,83.89999999999999,20.608479431154098,0.0,0.0,0.0,50.375
57,2011-05-07,408.4583333333333,11240.0,11955.0,81.69166666666666,20.671238014037165,0.0,0.0,0.0,51.52250000000001
57,2011-05-08,408.4583333333333,10972.666666666666,10600.5,81.69166666666666,21.174863170099435,0.0,0.0,0.0,52.79750000000001
57,2011-05-09,368.5,10098.666666666666,17167.166666666668,73.7,20.756708806443097,0.0,0.0,0.0,55.28
57,2011-05-10,361.4166666666667,9872.0,12467.333333333334,72.28333333333333,20.825146598685397,0.0,0.0,0.0,56.8325
57,2011-05-11,378.5416666666667,10660.666666666666,6211.166666666667,75.70833333333333,20.19827884956121,0.0,0.0,0.0,62.922499999999985
57,2011-05-12,396.4166666666667,11056.0,6629.166666666667,79.28333333333333,20.395713991397333,0.0,0.0,0.0,66.185
57,2011-05-13,374.2916666666667,10629.0,6293.5,74.85833333333333,20.031007280919077,0.0,0.0,0.0,69.215
57,2011-05-14,358.625,10170.0,12155.333333333334,71.72500000000001,20.05878605375287,0.0,0.0,0.0,64.28750000000001
57,2011-05-15,380.625,10201.0,9452.0,76.125,21.22460420547005,0.0,0.0,0.0,48.1025
57,2011-05-16,398.4583333333333,10891.666666666666,7424.666666666667,79.69166666666668,20.810073323131853,0.0,0.0,0.0,44.75
57,2011-05-17,398.4166666666667,11043.333333333334,7950.166666666667,79.68333333333332,20.522126219941644,0.0,0.0,0.0,47.23999999999998
57,2011-05-18,377.25,10484.666666666666,4641.166666666667,75.44999999999999,20.467257741463726,0.0,0.0,0.0,60.169999999999995
57,2011-05-19,398.4583333333333,11220.0,12854.166666666666,79.69166666666668,20.201103560110912,0.0,0.0,0.0,58.88
57,2011-05-20,398.4583333333333,10679.666666666666,12650.0,79.69166666666668,21.223170068770354,0.0,0.0,0.0,53.96
57,2011-05-21,398.4583333333333,10849.0,7464.5,79.69166666666668,20.891914641390397,0.0,0.0,0.0,58.82
57,2011-05-22,375.0416666666667,10353.333333333334,5031.333333333333,75.00833333333333,20.60555712062674,0.0,0.0,0.0,68.3075
57,2011-05-23,394.9166666666667,11004.333333333334,7180.0,78.98333333333333,20.413936681509306,0.0,0.0,0.0,70.77499999999999
57,2011-05-24,385.7916666666667,10758.666666666666,8974.333333333334,77.15833333333333,20.39761677923741,0.0,0.0,0.0,60.04250000000001
57,2011-05-25,398.1666666666667,11036.333333333334,10474.833333333334,79.63333333333334,20.52225729157228,0.0,0.0,0.0,61.3325
57,2011-05-26,358.25,10142.333333333334,2329.5,71.65,20.092471324810198,0.0,0.0,0.0,65.9225
57,2011-05-27,366.7916666666667,10141.333333333334,8147.333333333333,73.35833333333333,20.573559662327987,0.0,0.0,0.0,58.385
57,2011-05-28,372.9583333333333,10060.333333333334,4416.666666666667,74.59166666666667,21.08788296720895,0.0,0.0,0.0,61.2425
57,2011-05-29,337.0,9468.333333333334,2280.0,67.4,20.24610103854955,0.0,0.0,0.0,70.955
57,2011-05-30,359.625,9943.333333333334,1853.8333333333333,71.925,20.57325050284948,0.0,0.0,0.0,72.7325
57,2011-05-31,353.5416666666667,9997.666666666666,1672.6666666666667,70.70833333333333,20.115322047366607,0.0,0.0,0.0,76.48249999999999
57,2011-06-01,358.0416666666667,9590.333333333334,755.0,71.60833333333333,21.236596022615366,0.0,0.0,0.0,70.1675
57,2011-06-02,341.5833333333333,9211.0,1320.8333333333333,68.31666666666666,21.094776474987633,0.0,0.0,0.0,56.997500000000024
57,2011-06-03,326.3333333333333,9208.666666666666,4443.0,65.26666666666667,20.158105890586164,0.0,0.0,0.0,58.857499999999995
57,2011-06-04,343.4166666666667,9707.0,4529.333333333333,68.68333333333332,20.124327518514704,0.0,0.0,0.0,59.907500000000006
57,2011-06-05,367.4166666666667,9861.333333333334,3917.1666666666665,73.48333333333333,21.193771689652067,0.0,0.0,0.0,64.96249999999999
57,2011-06-06,398.5,10909.0,4002.1666666666665,79.7,20.779180798728873,0.0,0.0,0.0,69.71
57,2011-06-07,376.4583333333333,10555.0,2936.5,75.29166666666667,20.28820924785515,0.0,0.0,0.0,69.41000000000001
57,2011-06-08,238.79166666666666,7865.0,2187.3333333333335,47.75833333333333,17.270522533022532,0.0,0.0,0.0,76.4225
57,2011-06-09,177.70833333333334,6665.0,1529.6666666666667,35.541666666666664,15.166755230474285,0.0,0.0,0.0,73.7675
57,2011-06-10,380.3333333333333,10529.0,2739.3333333333335,76.06666666666668,20.5476567364211,0.0,0.0,0.0,62.997499999999995
57,2011-06-11,360.9583333333333,10019.0,2978.3333333333335,72.19166666666666,20.493575401182195,0.0,0.0,0.0,67.0475
57,2011-06-12,274.375,8428.666666666666,3778.8333333333335,54.87499999999999,18.51700298584197,0.0,0.0,0.0,61.81249999999999
57,2011-06-13,329.9583333333333,9278.0,4117.833333333333,65.99166666666667,20.22971530622021,0.0,0.0,0.0,59.907500000000006
57,2011-06-14,351.4166666666667,9543.333333333334,5067.833333333333,70.28333333333333,20.946299045290488,0.0,0.0,0.0,58.85750000000001
57,2011-06-15,352.9583333333333,9775.333333333334,4501.5,70.59166666666667,20.538886852394917,0.0,0.0,0.0,65.3
57,2011-06-16,374.2916666666667,10588.333333333334,4310.833333333333,74.85833333333333,20.107940474316596,0.0,0.0,0.0,67.50500000000001
57,2011-06-17,378.625,10769.333333333334,4016.1666666666665,75.725,19.99887218336016,0.0,0.0,0.0,65.615
57,2011-06-18,259.5833333333333,7289.666666666667,6679.166666666667,51.916666666666664,20.25602260429527,0.0,0.0,0.0,70.8425
57,2011-06-19,317.4583333333333,9117.666666666666,6124.166666666667,63.49166666666667,19.805602523793855,0.0,0.0,0.0,67.73750000000001
57,2011-06-20,226.58333333333334,6459.333333333333,7934.333333333333,45.31666666666666,19.953785650393918,0.0,0.0,0.0,70.87249999999999
57,2011-06-21,263.4583333333333,7623.0,6218.0,52.69166666666667,19.65943617269375,0.0,0.0,0.0,73.30250000000001
57,2011-06-22,378.5416666666667,11007.0,3365.1666666666665,75.70833333333333,19.562743531893847,0.0,0.0,0.0,72.4625
57,2011-06-23,378.5416666666667,11025.0,3917.5,75.70833333333333,19.53080435878055,0.0,0.0,0.0,71.1275
57,2011-06-24,378.5833333333333,10718.333333333334,3877.8333333333335,75.71666666666667,20.091819571865443,0.0,0.0,0.0,66.74000000000001
57,2011-06-25,378.5833333333333,10650.666666666666,4601.833333333333,75.71666666666667,20.219468525705224,0.0,0.0,0.0,64.06249999999999
57,2011-06-26,332.2916666666667,9896.333333333334,5685.0,66.45833333333333,19.099859515870076,0.0,0.0,0.0,65.7125
57,2011-06-27,326.8333333333333,9865.333333333334,3913.5,65.36666666666666,18.84515080866784,0.0,0.0,0.0,70.7375
57,2011-06-28,364.2083333333333,10411.666666666666,3148.3333333333335,72.84166666666667,19.89823982178112,0.0,0.0,0.0,72.91250000000001
57,2011-06-29,350.625,10238.333333333334,4609.166666666667,70.125,19.480435048022137,0.0,0.0,0.0,62.45750000000002
57,2011-06-30,378.9583333333333,10744.333333333334,4370.333333333333,75.79166666666667,20.06305326321885,0.0,0.0,0.0,65.915
57,2011-07-01,396.9166666666667,11105.333333333334,3722.1666666666665,79.38333333333333,20.330720724776885,0.0,0.0,0.0,68.495
57,2011-07-02,387.2916666666667,10733.666666666666,2546.0,77.45833333333333,20.524618153680528,0.0,0.0,0.0,73.21249999999999
57,2011-07-03,295.7083333333333,9059.666666666666,2681.5,59.14166666666667,18.5667710671229,0.0,0.0,0.0,73.9625
57,2011-07-04,374.2916666666667,10442.0,2074.1666666666665,74.85833333333333,20.38973150630999,0.0,0.0,0.0,72.13250000000001
57,2011-07-05,140.66666666666666,4595.666666666667,2776.1666666666665,28.133333333333333,17.411160271753584,0.0,0.0,0.0,70.835
57,2011-07-06,156.875,5397.666666666667,5876.0,31.374999999999996,16.532278608040514,0.0,0.0,0.0,73.5125
57,2011-07-07,339.375,9675.666666666666,4376.5,67.875,19.951887466841214,0.0,0.0,0.0,71.705
57,2011-07-08,354.0833333333333,9836.0,3055.5,70.81666666666668,20.4772674641905,0.0,0.0,0.0,72.76249999999999
57,2011-07-09,331.75,9135.666666666666,3951.3333333333335,66.35,20.656451818878384,0.0,0.0,0.0,73.55
57,2011-07-10,297.5,8241.0,4962.5,59.5,20.534876430853863,0.0,0.0,0.0,75.28999999999999
57,2011-07-11,184.25,5325.0,7553.0,36.85,19.68216744913928,0.0,0.0,0.0,78.05
57,2011-07-12,336.5833333333333,9873.333333333334,4262.5,67.31666666666666,19.391608991672292,0.0,0.0,0.0,76.895
57,2011-07-13,272.5416666666667,7786.666666666667,6563.0,54.50833333333334,19.909775435216893,0.0,0.0,0.0,71.87
57,2011-07-14,305.875,8929.333333333334,3986.8333333333335,61.175000000000004,19.485429576676125,0.0,0.0,0.0,70.75999999999999
57,2011-07-15,316.9166666666667,9315.333333333334,4015.1666666666665,63.38333333333333,19.352261206135644,0.0,0.0,0.0,72.94250000000001
57,2011-07-16,235.54166666666666,6778.333333333333,5444.0,47.108333333333334,19.76650377018277,0.0,0.0,0.0,77.2025
57,2011-07-17,310.5833333333333,9238.0,5315.0,62.11666666666667,19.124285860335334,0.0,0.0,0.0,76.68500000000002
57,2011-07-18,318.75,9155.666666666666,3752.5,63.74999999999999,19.803650744529797,0.0,0.0,0.0,78.62750000000001
57,2011-07-19,308.3333333333333,9379.333333333334,4071.0,61.66666666666667,18.69965290117753,0.0,0.0,0.0,80.165
57,2011-07-20,296.25,9221.333333333334,3148.6666666666665,59.25,18.27467557113939,0.0,0.0,0.0,80.28500000000001
57,2011-07-21,325.6666666666667,9429.0,2361.5,65.13333333333333,19.64684012679558,0.0,0.0,0.0,84.08749999999999
57,2011-07-22,302.6666666666667,8738.666666666666,3272.1666666666665,60.53333333333333,19.701734309836233,0.0,0.0,0.0,84.0425
57,2011-07-23,320.3333333333333,9323.0,2621.1666666666665,64.06666666666668,19.54481151751344,0.0,0.0,0.0,80.70500000000001
57,2011-07-24,337.875,9759.333333333334,2330.1666666666665,67.575,19.693411008265592,0.0,0.0,0.0,77.33
57,2011-07-25,346.7916666666667,9871.0,3036.3333333333335,69.35833333333333,19.984465578180753,0.0,0.0,0.0,75.5
57,2011-07-26,336.2083333333333,9776.666666666666,3779.5,67.24166666666666,19.561524747130356,0.0,0.0,0.0,73.505
57,2011-07-27,340.4583333333333,9796.666666666666,2986.1666666666665,68.09166666666667,19.768361545877283,0.0,0.0,0.0,72.7925
57,2011-07-28,229.58333333333334,6741.666666666667,5845.833333333333,45.916666666666664,19.37127111660486,0.0,0.0,0.0,74.885
57,2011-07-29,358.5833333333333,10220.0,2757.5,71.71666666666667,19.958331974342247,0.0,0.0,0.0,77.045
57,2011-07-30,358.625,10144.666666666666,2951.6666666666665,71.72500000000001,20.10887699612276,0.0,0.0,0.0,75.7025
57,2011-07-31,326.4583333333333,9796.0,4189.666666666667,65.29166666666667,18.95675601719523,0.0,0.0,0.0,74.8325
57,2011-08-01,118.04166666666667,3417.0,2559.1666666666665,23.608333333333334,19.650580837641854,0.0,0.0,0.0,78.31250000000001
57,2011-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.78750000000001
57,2011-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.79249999999999
57,2011-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.2425
57,2011-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.02750000000002
57,2011-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.135
57,2011-08-07,8.666666666666666,282.3333333333333,205.83333333333334,1.7333333333333332,17.461235733963008,0.0,0.0,0.0,76.12250000000002
57,2011-08-08,269.2916666666667,8603.333333333334,5979.0,53.85833333333333,17.804968197081234,0.0,0.0,0.0,74.675
57,2011-08-09,373.5,10247.666666666666,5809.833333333333,74.7,20.73245128972449,0.0,0.0,0.0,69.095
57,2011-08-10,389.0833333333333,10785.0,6318.166666666667,77.81666666666666,20.521425075980012,0.0,0.0,0.0,69.96499999999999
57,2011-08-11,385.7083333333333,10571.333333333334,7929.5,77.14166666666667,20.75459641903681,0.0,0.0,0.0,67.00250000000001
57,2011-08-12,360.25,10371.333333333334,6968.0,72.05,19.758521083756513,0.0,0.0,0.0,69.49249999999999
57,2011-08-13,406.7083333333333,11146.666666666666,7042.833333333333,81.34166666666667,20.755017070374798,0.0,0.0,0.0,72.3725
57,2011-08-14,267.3333333333333,8468.666666666666,7587.833333333333,53.46666666666666,17.95655881812695,0.0,0.0,0.0,67.6475
57,2011-08-15,340.375,9708.0,23107.333333333332,68.075,19.944030267133638,0.0,0.0,0.0,69.7025
57,2011-08-16,316.625,9414.666666666666,5468.0,63.324999999999996,19.130454698343012,0.0,0.0,0.0,72.8825
57,2011-08-17,307.1666666666667,9421.333333333334,4531.5,61.43333333333333,18.545850434003206,0.0,0.0,0.0,72.75500000000001
57,2011-08-18,336.0833333333333,9924.0,5433.666666666667,67.21666666666667,19.263946269425407,0.0,0.0,0.0,73.28750000000001
57,2011-08-19,353.3333333333333,10154.0,4915.833333333333,70.66666666666667,19.793950933403366,0.0,0.0,0.0,74.63749999999999
57,2011-08-20,236.25,7831.333333333333,5186.333333333333,47.25,17.16015259215119,0.0,0.0,0.0,73.73750000000001
57,2011-08-21,310.9583333333333,9454.0,5947.666666666667,62.19166666666667,18.70990747596549,0.0,0.0,0.0,67.4825
57,2011-08-22,349.0833333333333,10042.0,6498.0,69.81666666666668,19.77397292482684,0.0,0.0,0.0,64.5125
57,2011-08-23,238.95833333333334,7809.333333333333,6531.333333333333,47.791666666666664,17.40577069461044,0.0,0.0,0.0,67.5725
57,2011-08-24,131.66666666666666,5586.0,6182.666666666667,26.333333333333332,13.407874845844772,0.0,0.0,0.0,74.07499999999999
57,2011-08-25,315.0833333333333,8990.666666666666,8443.5,63.016666666666666,19.935107086361164,0.0,0.0,0.0,71.57000000000001
57,2011-08-26,374.6666666666667,10490.0,5859.166666666667,74.93333333333332,20.316767291600467,0.0,0.0,0.0,69.14
57,2011-08-27,328.5416666666667,9152.0,9042.5,65.70833333333333,20.42017606959013,0.0,0.0,0.0,69.50750000000001
57,2011-08-28,378.5833333333333,10626.666666666666,5814.833333333333,75.71666666666667,20.265133573818485,0.0,0.0,0.0,65.80999999999999
57,2011-08-29,354.5,10326.666666666666,5170.0,70.89999999999999,19.527251452550033,0.0,0.0,0.0,63.919999999999995
57,2011-08-30,286.8333333333333,8622.0,7289.833333333333,57.36666666666667,18.92372548261553,0.0,0.0,0.0,67.91
57,2011-08-31,336.4583333333333,9874.666666666666,7254.166666666667,67.29166666666667,19.381789961967772,0.0,0.0,0.0,70.565
57,2011-09-01,319.9166666666667,9739.333333333334,5159.0,63.983333333333334,18.68498157528464,0.0,0.0,0.0,74.36000000000001
57,2011-09-02,319.625,9787.333333333334,4239.833333333333,63.925,18.576393382603364,0.0,0.0,0.0,78.05749999999999
57,2011-09-03,318.375,9941.333333333334,3962.0,63.675000000000004,18.217104932269315,0.0,0.0,0.0,80.71999999999998
57,2011-09-04,313.3333333333333,10222.666666666666,6074.666666666667,62.66666666666667,17.43522020781705,0.0,0.0,0.0,74.1425
57,2011-09-05,337.2916666666667,10496.666666666666,7325.833333333333,67.45833333333333,18.278444876680425,0.0,0.0,0.0,61.63999999999999
57,2011-09-06,357.0416666666667,10738.666666666666,7912.0,71.40833333333333,18.912701892434402,0.0,0.0,0.0,58.82749999999999
57,2011-09-07,337.0416666666667,10418.666666666666,7446.833333333333,67.40833333333333,18.401638218795323,0.0,0.0,0.0,62.17249999999999
57,2011-09-08,321.8333333333333,10113.333333333334,6831.0,64.36666666666667,18.10179905515271,0.0,0.0,0.0,65.33
57,2011-09-09,296.2916666666667,9610.0,5616.0,59.25833333333333,17.538041247543067,0.0,0.0,0.0,69.29
57,2011-09-10,306.25,9752.0,8380.166666666666,61.25000000000001,17.863536539513262,0.0,0.0,0.0,66.98
57,2011-09-11,270.3333333333333,9244.666666666666,6708.0,54.06666666666666,16.633872983822506,0.0,0.0,0.0,64.58
57,2011-09-12,223.95833333333334,8169.333333333333,4441.0,44.79166666666667,15.594291489853655,0.0,0.0,0.0,68.1725
57,2011-09-13,394.6666666666667,11544.0,5092.666666666667,78.93333333333334,19.447293447293447,0.0,0.0,0.0,71.21000000000002
57,2011-09-14,190.08333333333334,5449.333333333333,6856.666666666667,38.016666666666666,19.842011764945763,0.0,0.0,0.0,62.0375
57,2011-09-15,395.9583333333333,10830.0,5289.0,79.19166666666668,20.797257489483943,0.0,0.0,0.0,53.6975
57,2011-09-16,433.0416666666667,11528.666666666666,3649.1666666666665,86.60833333333333,21.366610887835158,0.0,0.0,0.0,52.512499999999996
57,2011-09-17,331.5,9761.333333333334,3719.3333333333335,66.3,19.31787836361153,0.0,0.0,0.0,54.365
57,2011-09-18,211.29166666666666,7208.666666666667,3203.5,42.25833333333333,16.6729505764666,0.0,0.0,0.0,57.635
57,2011-09-19,421.375,11629.333333333334,4036.0,84.275,20.61099625945884,0.0,0.0,0.0,58.977499999999985
57,2011-09-20,319.0416666666667,9388.0,4549.0,63.80833333333334,19.331224405860915,0.0,0.0,0.0,62.13499999999999
57,2011-09-21,274.3333333333333,8708.0,2946.6666666666665,54.86666666666666,17.92029678966978,0.0,0.0,0.0,67.61
57,2011-09-22,371.375,10662.666666666666,3478.3333333333335,74.275,19.81216198261848,0.0,0.0,0.0,67.88
57,2011-09-23,389.3333333333333,10960.666666666666,5204.5,77.86666666666666,20.205502503902842,0.0,0.0,0.0,65.32249999999999
57,2011-09-24,369.2083333333333,10538.0,4197.833333333333,73.84166666666667,19.929588816136313,0.0,0.0,0.0,62.607500000000016
57,2011-09-25,330.1666666666667,9860.666666666666,4044.6666666666665,66.03333333333333,19.046359835936265,0.0,0.0,0.0,69.245
57,2011-09-26,308.25,9279.333333333334,3529.8333333333335,61.650000000000006,18.896063833608736,0.0,0.0,0.0,72.7025
57,2011-09-27,365.7083333333333,10417.333333333334,2380.5,73.14166666666667,19.969322630018343,0.0,0.0,0.0,69.43249999999999
57,2011-09-28,390.5,10971.333333333334,4444.0,78.10000000000001,20.24634653946649,0.0,0.0,0.0,64.3325
57,2011-09-29,416.0833333333333,11527.333333333334,5650.666666666667,83.21666666666667,20.532248231257107,0.0,0.0,0.0,60.36500000000001
57,2011-09-30,359.0416666666667,10485.333333333334,3909.5,71.80833333333332,19.478147385766363,0.0,0.0,0.0,56.7875
57,2011-10-01,318.7083333333333,9723.333333333334,4224.833333333333,63.74166666666666,18.645038424180093,0.0,0.0,0.0,47.53249999999999
57,2011-10-02,418.4166666666667,11360.0,6257.333333333333,83.68333333333334,20.9515270442097,0.0,0.0,0.0,45.387499999999996
57,2011-10-03,412.75,11204.0,6249.0,82.55,20.9555478698084,0.0,0.0,0.0,54.57500000000001
57,2011-10-04,386.4583333333333,10782.666666666666,6856.0,77.29166666666667,20.38738549008697,0.0,0.0,0.0,57.365
57,2011-10-05,386.3333333333333,11245.333333333334,3889.3333333333335,77.26666666666667,19.542264445498382,0.0,0.0,0.0,54.67249999999999
57,2011-10-06,391.5833333333333,11286.0,6934.166666666667,78.31666666666666,19.736456918108967,0.0,0.0,0.0,52.07749999999999
57,2011-10-07,393.1666666666667,11020.666666666666,4642.0,78.63333333333333,20.293355413062326,0.0,0.0,0.0,58.6175
57,2011-10-08,363.1666666666667,10520.0,4437.5,72.63333333333334,19.637006231516686,0.0,0.0,0.0,62.5025
57,2011-10-09,408.4166666666667,11382.0,3477.6666666666665,81.68333333333334,20.411264618598565,0.0,0.0,0.0,63.44
57,2011-10-10,392.9166666666667,11120.0,4343.333333333333,78.58333333333334,20.09928931854516,0.0,0.0,0.0,64.475
57,2011-10-11,360.3333333333333,10552.666666666666,3102.5,72.06666666666666,19.423489586623706,0.0,0.0,0.0,65.83250000000001
57,2011-10-12,183.54166666666666,5906.0,4783.666666666667,36.70833333333333,17.677720632501785,0.0,0.0,0.0,60.77
57,2011-10-13,314.8333333333333,10332.0,2459.1666666666665,62.96666666666667,17.333303759624897,0.0,0.0,0.0,63.70250000000001
57,2011-10-14,398.4166666666667,11374.666666666666,5615.666666666667,79.68333333333332,19.92433600007815,0.0,0.0,0.0,59.382499999999986
57,2011-10-15,398.4583333333333,11178.0,8842.0,79.69166666666668,20.27700679409952,0.0,0.0,0.0,49.97749999999999
57,2011-10-16,410.5416666666667,11448.666666666666,9084.666666666666,82.10833333333333,20.397989697975504,0.0,0.0,0.0,52.032500000000006
57,2011-10-17,432.4583333333333,11718.666666666666,5293.333333333333,86.49166666666666,20.991868979216445,0.0,0.0,0.0,53.0825
57,2011-10-18,398.0,10949.333333333334,4950.0,79.60000000000001,20.67666220165611,0.0,0.0,0.0,51.61249999999999
57,2011-10-19,362.25,10578.666666666666,3447.3333333333335,72.45,19.478813492563653,0.0,0.0,0.0,52.6625
57,2011-10-20,441.9166666666667,12097.333333333334,4344.333333333333,88.38333333333334,20.77953244975936,0.0,0.0,0.0,50.165
57,2011-10-21,375.1666666666667,10560.0,6017.0,75.03333333333333,20.209025147306395,0.0,0.0,0.0,47.599999999999994
57,2011-10-22,458.2916666666667,12030.666666666666,5542.333333333333,91.65833333333333,21.668921898666373,0.0,0.0,0.0,47.345
57,2011-10-23,426.875,11724.0,5127.0,85.375,20.711423504492206,0.0,0.0,0.0,48.544999999999995
57,2011-10-24,361.0416666666667,10540.0,4171.666666666667,72.20833333333333,19.485060220324687,0.0,0.0,0.0,52.12999999999999
57,2011-10-25,401.5833333333333,10889.333333333334,5992.666666666667,80.31666666666666,20.977775141830946,0.0,0.0,0.0,48.0725
57,2011-10-26,450.7083333333333,12260.666666666666,4512.333333333333,90.14166666666667,20.910602219382664,0.0,0.0,0.0,47.69
57,2011-10-27,233.29166666666666,6480.666666666667,10574.0,46.65833333333333,20.476917455337244,0.0,0.0,0.0,37.85000000000001
57,2011-10-28,363.5416666666667,10250.666666666666,4774.333333333333,72.70833333333333,20.173772573057576,0.0,0.0,0.0,38.330000000000005
57,2011-10-29,388.9583333333333,11262.0,6370.666666666667,77.79166666666667,19.645930143649245,0.0,0.0,0.0,37.842499999999994
57,2011-10-30,428.7083333333333,11793.333333333334,5216.333333333333,85.74166666666667,20.678088491614847,0.0,0.0,0.0,38.037499999999994
57,2011-10-31,266.9166666666667,8644.666666666666,4175.333333333333,53.38333333333334,17.56355717076682,0.0,0.0,0.0,43.4075
57,2011-11-01,400.125,11280.666666666666,4985.333333333333,80.025,20.17650589504166,0.0,0.0,0.0,45.169999999999995
57,2011-11-02,450.2083333333333,12424.666666666666,4051.0,90.04166666666666,20.61170040331956,0.0,0.0,0.0,51.53749999999999
57,2011-11-03,457.9166666666667,12437.333333333334,3945.6666666666665,91.58333333333334,20.943256637721554,0.0,0.0,0.0,51.919999999999995
57,2011-11-04,420.375,11640.666666666666,4670.666666666667,84.075,20.542063384113167,0.0,0.0,0.0,40.9925
57,2011-11-05,397.9166666666667,11178.0,5332.0,79.58333333333333,20.24944210850679,0.0,0.0,0.0,39.725
57,2011-11-06,387.2916666666667,11166.0,4212.0,77.45833333333333,19.729931015782036,0.0,0.0,0.0,46.3025
57,2011-11-07,391.4583333333333,11156.0,3623.0,78.29166666666667,19.960070689414763,0.0,0.0,0.0,54.17750000000001
57,2011-11-08,329.6666666666667,9976.0,3054.0,65.93333333333334,18.79765325670498,0.0,0.0,0.0,57.237500000000004
57,2011-11-09,410.0416666666667,11527.333333333334,3981.6666666666665,82.00833333333334,20.234113242920206,0.0,0.0,0.0,57.97249999999999
57,2011-11-10,390.875,11116.666666666666,3795.0,78.175,20.0008452023988,0.0,0.0,0.0,42.7925
57,2011-11-11,336.375,10188.666666666666,5774.333333333333,67.27499999999999,18.779818671072434,0.0,0.0,0.0,37.25
57,2011-11-12,371.75,10719.333333333334,4948.0,74.35000000000001,19.72732679271099,0.0,0.0,0.0,45.005
57,2011-11-13,387.7083333333333,11140.666666666666,4370.666666666667,77.54166666666666,19.796070577264473,0.0,0.0,0.0,57.17000000000001
57,2011-11-14,427.8333333333333,11809.333333333334,3934.3333333333335,85.56666666666666,20.60792546385157,0.0,0.0,0.0,59.007500000000014
57,2011-11-15,438.25,12074.0,4863.333333333333,87.64999999999999,20.64694453646955,0.0,0.0,0.0,50.60749999999999
57,2011-11-16,346.375,10290.0,4815.0,69.27499999999999,19.147681810819567,0.0,0.0,0.0,49.2575
57,2011-11-17,260.5,8496.666666666666,6893.666666666667,52.1,17.43990780698313,0.0,0.0,0.0,35.592499999999994
57,2011-11-18,333.4583333333333,9998.666666666666,4633.666666666667,66.69166666666668,18.970750961239276,0.0,0.0,0.0,35.99
57,2011-11-19,437.6666666666667,11988.0,3999.3333333333335,87.53333333333333,20.767383123864604,0.0,0.0,0.0,48.31249999999999
57,2011-11-20,410.7916666666667,11272.666666666666,3539.3333333333335,82.15833333333333,20.72907857255505,0.0,0.0,0.0,52.13
57,2011-11-21,331.3333333333333,9806.0,4882.333333333333,66.26666666666667,19.220216647404083,0.0,0.0,0.0,35.637499999999996
57,2011-11-22,319.0,9684.666666666666,4683.0,63.800000000000004,18.73661113788119,0.0,0.0,0.0,33.065
57,2011-11-23,398.4583333333333,11018.0,3466.0,79.69166666666668,20.571463236925435,0.0,0.0,0.0,38.36000000000001
57,2011-11-24,370.0833333333333,10242.0,4377.0,74.01666666666667,20.554162869665216,0.0,0.0,0.0,42.65
57,2011-11-25,366.0416666666667,10603.333333333334,3681.0,73.20833333333333,19.63690990778581,0.0,0.0,0.0,50.682500000000005
57,2011-11-26,388.9166666666667,10986.0,3620.3333333333335,77.78333333333333,20.137335143718268,0.0,0.0,0.0,53.405
57,2011-11-27,346.5416666666667,10285.333333333334,2981.6666666666665,69.30833333333334,19.165587054921787,0.0,0.0,0.0,57.96500000000001
57,2011-11-28,271.625,7894.666666666667,5557.666666666667,54.325,19.57135882874514,0.0,0.0,0.0,43.72249999999999
57,2011-11-29,428.7916666666667,11578.0,4587.666666666667,85.75833333333334,21.066763953666918,0.0,0.0,0.0,46.86499999999999
57,2011-11-30,421.0416666666667,11477.333333333334,4822.333333333333,84.20833333333333,20.86743738866945,0.0,0.0,0.0,37.5425
57,2011-12-01,424.4166666666667,11791.333333333334,5465.0,84.88333333333333,20.474558762556306,0.0,0.0,0.0,37.19
57,2011-12-02,478.1666666666667,12956.666666666666,2545.0,95.63333333333334,20.99283294743161,0.0,0.0,0.0,34.8575
57,2011-12-03,455.9166666666667,12544.0,2210.6666666666665,91.18333333333334,20.67447363059807,0.0,0.0,0.0,35.7575
57,2011-12-04,366.3333333333333,10998.0,2916.0,73.26666666666667,18.947318704410904,0.0,0.0,0.0,48.5975
57,2011-12-05,343.7083333333333,10693.333333333334,2308.6666666666665,68.74166666666667,18.283611933707398,0.0,0.0,0.0,47.195
57,2011-12-06,181.5,5079.333333333333,10391.666666666666,36.3,20.326141882136763,0.0,0.0,0.0,38.18749999999998
57,2011-12-07,394.2083333333333,11077.333333333334,5230.0,78.84166666666667,20.24303444972717,0.0,0.0,0.0,34.429999999999986
57,2011-12-08,381.5,11100.0,5410.666666666667,76.3,19.55044294294294,0.0,0.0,0.0,35.3525
57,2011-12-09,418.5833333333333,11793.333333333334,4220.666666666667,83.71666666666667,20.189724656114567,0.0,0.0,0.0,33.830000000000005
57,2011-12-10,460.1666666666667,12622.0,4506.0,92.03333333333333,20.738245831792813,0.0,0.0,0.0,24.38
57,2011-12-11,404.6666666666667,11470.0,4617.333333333333,80.93333333333334,20.06869127191708,0.0,0.0,0.0,30.049999999999997
57,2011-12-12,395.6666666666667,11464.666666666666,4738.333333333333,79.13333333333334,19.631481266112306,0.0,0.0,0.0,32.855
57,2011-12-13,378.875,11072.0,5231.333333333333,75.775,19.465022504214836,0.0,0.0,0.0,34.9475
57,2011-12-14,438.0416666666667,12173.333333333334,4684.666666666667,87.60833333333333,20.46873231562614,0.0,0.0,0.0,41.517500000000005
57,2011-12-15,449.125,12433.333333333334,2427.0,89.825,20.547769772117963,0.0,0.0,0.0,51.57500000000001
57,2011-12-16,424.2083333333333,11395.333333333334,2571.6666666666665,84.84166666666667,21.17567193685524,0.0,0.0,0.0,35.4575
57,2011-12-17,358.9166666666667,10033.333333333334,3467.3333333333335,71.78333333333333,20.34854789590255,0.0,0.0,0.0,25.7525
57,2011-12-18,446.875,12280.666666666666,4543.0,89.375,20.698989943542692,0.0,0.0,0.0,26.750000000000004
57,2011-12-19,423.875,11941.333333333334,3936.0,84.775,20.191566756922736,0.0,0.0,0.0,40.1225
57,2011-12-20,461.5,12623.333333333334,2568.0,92.30000000000001,20.79613810404014,0.0,0.0,0.0,34.13000000000002
57,2011-12-21,354.7083333333333,10692.666666666666,2321.6666666666665,70.94166666666666,18.869934872290457,0.0,0.0,0.0,46.17499999999999
57,2011-12-22,289.0833333333333,9340.666666666666,1261.3333333333333,57.81666666666667,17.604764411295886,0.0,0.0,0.0,41.217499999999994
57,2011-12-23,442.0416666666667,12058.0,3128.0,88.40833333333333,20.853212367077646,0.0,0.0,0.0,30.08750000000001
57,2011-12-24,455.9583333333333,12307.333333333334,4274.333333333333,91.19166666666668,21.07396391943376,0.0,0.0,0.0,25.9325
57,2011-12-25,346.5,10126.666666666666,5115.0,69.3,19.463536866359448,0.0,0.0,0.0,37.4675
57,2011-12-26,305.1666666666667,9603.333333333334,2491.6666666666665,61.03333333333333,18.07590824945042,0.0,0.0,0.0,35.7575
57,2011-12-27,415.7083333333333,11477.333333333334,3603.0,83.14166666666667,20.603109631544296,0.0,0.0,0.0,34.63999999999999
57,2011-12-28,383.4583333333333,11012.666666666666,2824.6666666666665,76.69166666666666,19.806636171479308,0.0,0.0,0.0,24.379999999999995
57,2011-12-29,408.0833333333333,11648.0,4727.666666666667,81.61666666666667,19.928863562652626,0.0,0.0,0.0,24.672500000000003
57,2011-12-30,433.875,12272.666666666666,4567.0,86.775,20.109937734260413,0.0,0.0,0.0,41.01500000000001
57,2011-12-31,447.4166666666667,12162.0,3602.6666666666665,89.48333333333333,20.92628793692558,0.0,0.0,0.0,41.532500000000006
57,2012-01-01,457.1666666666667,12399.333333333334,2889.3333333333335,91.43333333333334,20.973033944477304,0.0,0.0,0.0,41.05250000000001
57,2012-01-02,401.875,11367.333333333334,2660.3333333333335,80.375,20.110248299219982,0.0,0.0,0.0,29.389999999999997
57,2012-01-03,329.875,9456.0,4055.3333333333335,65.975,19.843897613508176,0.0,0.0,0.0,10.7675
57,2012-01-04,355.1666666666667,10260.0,3725.6666666666665,71.03333333333333,19.691095408273767,0.0,0.0,0.0,20.705000000000002
57,2012-01-05,422.2916666666667,11166.0,4286.333333333333,84.45833333333333,21.51294791231317,0.0,0.0,0.0,32.64500000000001
57,2012-01-06,369.25,10329.333333333334,3161.6666666666665,73.85000000000001,20.334488350329156,0.0,0.0,0.0,42.470000000000006
57,2012-01-07,301.375,8816.0,1805.3333333333333,60.275,19.44557008091349,0.0,0.0,0.0,41.87749999999999
57,2012-01-08,248.0,7923.333333333333,916.3333333333334,49.6,17.80445940260833,0.0,0.0,0.0,31.610000000000003
57,2012-01-09,272.6666666666667,7873.333333333333,4276.666666666667,54.53333333333333,19.699647191645496,0.0,0.0,0.0,34.272499999999994
57,2012-01-10,442.25,11316.0,5531.333333333333,88.44999999999999,22.23104822080829,0.0,0.0,0.0,38.4275
57,2012-01-11,446.375,11628.0,5100.333333333333,89.275,21.836341517601195,0.0,0.0,0.0,39.282500000000006
57,2012-01-12,445.125,11701.333333333334,2575.3333333333335,89.025,21.6387252877165,0.0,0.0,0.0,40.62500000000001
57,2012-01-13,434.75,11552.666666666666,2271.3333333333335,86.95,21.406338363437012,0.0,0.0,0.0,27.267500000000002
57,2012-01-14,467.8333333333333,12040.666666666666,4650.0,93.56666666666666,22.101699333739365,0.0,0.0,0.0,15.777499999999996
57,2012-01-15,429.25,11405.333333333334,5737.666666666667,85.85000000000001,21.40855520808978,0.0,0.0,0.0,10.2125
57,2012-01-16,385.5416666666667,10882.666666666666,1866.0,77.10833333333333,20.152133489545047,0.0,0.0,0.0,27.372500000000002
57,2012-01-17,368.9166666666667,10518.0,4597.0,73.78333333333333,19.95171108787053,0.0,0.0,0.0,42.065000000000005
57,2012-01-18,238.875,7216.0,3226.3333333333335,47.775,18.83038560144124,0.0,0.0,0.0,24.103478260869565
57,2012-01-19,418.4166666666667,11370.666666666666,5100.0,83.68333333333334,20.931872703642902,0.0,0.0,0.0,23.117391304347823
57,2012-01-20,395.9166666666667,11186.666666666666,4953.333333333333,79.18333333333332,20.13205577075884,0.0,0.0,0.0,15.927500000000002
57,2012-01-21,318.5833333333333,10159.333333333334,1121.6666666666667,63.71666666666667,17.837865290810857,0.0,0.0,0.0,21.755000000000006
57,2012-01-22,425.125,12004.0,5591.666666666667,85.02499999999999,20.14539077252027,0.0,0.0,0.0,26.037499999999994
57,2012-01-23,372.0,10506.0,5781.0,74.4,20.141442984960975,0.0,0.0,0.0,40.9925
57,2012-01-24,442.8333333333333,12275.333333333334,2843.0,88.56666666666668,20.52069416535419,0.0,0.0,0.0,35.14249999999999
57,2012-01-25,427.6666666666667,11672.666666666666,6112.333333333333,85.53333333333333,20.841086488853353,0.0,0.0,0.0,30.769999999999992
57,2012-01-26,413.2083333333333,11685.333333333334,6002.666666666667,82.64166666666667,20.11467425928039,0.0,0.0,0.0,33.70249999999999
57,2012-01-27,396.125,11077.333333333334,5332.333333333333,79.225,20.34145740551276,0.0,0.0,0.0,37.42249999999999
57,2012-01-28,376.2083333333333,11136.666666666666,6589.333333333333,75.24166666666666,19.215789309587947,0.0,0.0,0.0,33.22999999999999
57,2012-01-29,411.0416666666667,11610.0,7478.0,82.20833333333334,20.139035434012822,0.0,0.0,0.0,31.212500000000002
57,2012-01-30,418.375,11444.666666666666,6932.333333333333,83.675,20.794458481388713,0.0,0.0,0.0,26.877499999999998
57,2012-01-31,428.2916666666667,11743.333333333334,7234.666666666667,85.65833333333333,20.745947464282334,0.0,0.0,0.0,46.07
57,2012-02-01,365.4583333333333,10426.0,7102.0,73.09166666666667,19.93908324807639,0.0,0.0,0.0,43.19
57,2012-02-02,298.7916666666667,8879.333333333334,6731.666666666667,59.75833333333333,19.141376198163027,0.0,0.0,0.0,32.42749999999999
57,2012-02-03,292.4583333333333,8750.0,7049.0,58.49166666666667,19.012576984126984,0.0,0.0,0.0,33.52249999999999
57,2012-02-04,298.8333333333333,9300.666666666666,6830.666666666667,59.766666666666666,18.276793180895037,0.0,0.0,0.0,32.4425
57,2012-02-05,298.8333333333333,8954.0,7096.333333333333,59.766666666666666,18.98440485940486,0.0,0.0,0.0,32.015
57,2012-02-06,298.3333333333333,9335.333333333334,6282.333333333333,59.66666666666667,18.17845580708896,0.0,0.0,0.0,36.4025
57,2012-02-07,298.7916666666667,9198.666666666666,6975.333333333333,59.75833333333333,18.476879952408563,0.0,0.0,0.0,31.932500000000008
57,2012-02-08,298.875,9038.0,7895.0,59.775,18.810584476654125,0.0,0.0,0.0,25.130000000000006
57,2012-02-09,298.7916666666667,9097.333333333334,7159.0,59.75833333333333,18.682690135082318,0.0,0.0,0.0,31.385000000000005
57,2012-02-10,298.8333333333333,9126.0,6405.0,59.766666666666666,18.626601042199333,0.0,0.0,0.0,31.032500000000002
57,2012-02-11,204.16666666666666,6192.666666666667,7305.666666666667,40.833333333333336,18.753924893242907,0.0,0.0,0.0,20.404999999999998
57,2012-02-12,207.25,6619.333333333333,5089.0,41.449999999999996,17.81005765938161,0.0,0.0,0.0,21.02
57,2012-02-13,341.9583333333333,10522.0,2499.3333333333335,68.39166666666667,18.486722924454583,0.0,0.0,0.0,28.58
57,2012-02-14,414.4583333333333,11776.0,5418.666666666667,82.89166666666667,20.020186419648248,0.0,0.0,0.0,31.872500000000013
57,2012-02-15,459.375,12562.0,6948.333333333333,91.875,20.80144980894762,0.0,0.0,0.0,33.5
57,2012-02-16,455.0416666666667,12601.333333333334,8284.333333333334,91.00833333333334,20.540911124925053,0.0,0.0,0.0,37.03999999999999
57,2012-02-17,343.9583333333333,10178.0,8562.666666666666,68.79166666666666,19.223321406737846,0.0,0.0,0.0,34.5125
57,2012-02-18,336.5416666666667,9646.0,8713.666666666666,67.30833333333334,19.846166084963254,0.0,0.0,0.0,32.7875
57,2012-02-19,474.6666666666667,12764.666666666666,7372.0,94.93333333333334,21.152626172942675,0.0,0.0,0.0,28.12249999999999
57,2012-02-20,412.2083333333333,11832.0,8802.333333333334,82.44166666666666,19.81726168676283,0.0,0.0,0.0,27.9575
57,2012-02-21,456.4583333333333,12776.666666666666,9879.666666666666,91.29166666666667,20.32210137838073,0.0,0.0,0.0,34.385000000000005
57,2012-02-22,474.5416666666667,12960.0,6876.333333333333,94.90833333333333,20.82832701045953,0.0,0.0,0.0,36.1325
57,2012-02-23,469.75,12922.0,7241.333333333333,93.95,20.678645591497705,0.0,0.0,0.0,33.83750000000001
57,2012-02-24,440.1666666666667,12534.0,8266.333333333334,88.03333333333333,19.976182561211285,0.0,0.0,0.0,35.855
57,2012-02-25,478.1666666666667,13155.333333333334,8080.333333333333,95.63333333333334,20.675807446071722,0.0,0.0,0.0,29.5775
57,2012-02-26,478.1666666666667,13056.0,8248.333333333334,95.63333333333334,20.833114191857298,0.0,0.0,0.0,28.1675
57,2012-02-27,475.2083333333333,12840.0,6539.666666666667,95.04166666666667,21.052518713222568,0.0,0.0,0.0,36.815000000000005
57,2012-02-28,406.7083333333333,11164.666666666666,6793.0,81.34166666666667,20.721555228797197,0.0,0.0,0.0,31.272499999999994
57,2012-02-29,439.0833333333333,12381.333333333334,4931.0,87.81666666666666,20.172725294349917,0.0,0.0,0.0,34.60999999999999
57,2012-03-01,453.375,12653.333333333334,3842.0,90.675,20.381571061643832,0.0,0.0,0.0,37.1525
57,2012-03-02,485.5833333333333,13092.0,4459.666666666667,97.11666666666666,21.098074099534916,0.0,0.0,0.0,42.07999999999999
57,2012-03-03,483.5,12939.333333333334,4259.0,96.7,21.255416301715698,0.0,0.0,0.0,37.91
57,2012-03-04,450.0,12258.666666666666,4874.0,90.0,20.881145312160108,0.0,0.0,0.0,27.2975
57,2012-03-05,412.1666666666667,11578.0,6555.0,82.43333333333334,20.249968810579453,0.0,0.0,0.0,20.044999999999998
57,2012-03-06,386.8333333333333,11079.333333333334,8382.333333333334,77.36666666666666,19.86073419981146,0.0,0.0,0.0,31.797500000000003
57,2012-03-07,424.2083333333333,11609.333333333334,4912.666666666667,84.84166666666667,20.785331366525018,0.0,0.0,0.0,55.83499999999999
57,2012-03-08,398.625,11242.0,4396.333333333333,79.725,20.17000422522683,0.0,0.0,0.0,50.435
57,2012-03-09,339.0416666666667,10160.666666666666,6625.666666666667,67.80833333333334,18.98086097259585,0.0,0.0,0.0,30.5
57,2012-03-10,365.375,10535.333333333334,4293.0,73.075,19.727660491678794,0.0,0.0,0.0,28.19750000000001
57,2012-03-11,452.2916666666667,12097.333333333334,3844.3333333333335,90.45833333333333,21.26737928928322,0.0,0.0,0.0,45.9275
57,2012-03-12,399.125,11302.666666666666,2539.3333333333335,79.825,20.086906113601508,0.0,0.0,0.0,52.415
57,2012-03-13,445.2916666666667,12330.0,2019.3333333333333,89.05833333333332,20.543125957465982,0.0,0.0,0.0,50.11250000000002
57,2012-03-14,479.875,12866.0,3154.0,95.975,21.216298448106123,0.0,0.0,0.0,47.75
57,2012-03-15,410.625,11336.0,4196.333333333333,82.125,20.604903625617503,0.0,0.0,0.0,57.95000000000001
57,2012-03-16,423.4166666666667,11972.666666666666,3059.3333333333335,84.68333333333334,20.116948094734298,0.0,0.0,0.0,55.152499999999996
57,2012-03-17,417.6666666666667,11889.333333333334,2751.0,83.53333333333333,19.982846435647264,0.0,0.0,0.0,60.537499999999994
57,2012-03-18,447.4166666666667,12538.0,3237.3333333333335,89.48333333333333,20.29873296290388,0.0,0.0,0.0,62.0375
57,2012-03-19,482.875,13158.666666666666,3983.0,96.575,20.87410546914581,0.0,0.0,0.0,62.0
57,2012-03-20,465.0,12842.666666666666,3505.6666666666665,93.0,20.595995120431894,0.0,0.0,0.0,65.54
57,2012-03-21,432.4166666666667,12173.333333333334,3460.0,86.48333333333333,20.2058883260314,0.0,0.0,0.0,67.16000000000001
57,2012-03-22,334.9583333333333,9499.333333333334,5508.0,66.99166666666667,20.05777232905233,0.0,0.0,0.0,65.8775
