ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2012-03-23,373.375,10639.333333333334,4583.666666666667,74.675,19.96254268751175,0.0,0.0,0.0,61.25
57,2012-03-24,318.75,9770.666666666666,4374.666666666667,63.74999999999999,18.557139567412662,0.0,0.0,0.0,53.79499999999999
57,2012-03-25,327.25,10015.333333333334,4924.666666666667,65.45,18.586571423816814,0.0,0.0,0.0,44.95999999999999
57,2012-03-26,386.75,10610.666666666666,7083.0,77.35,20.73350323573762,0.0,0.0,0.0,35.01499999999999
57,2012-03-27,428.0,11534.0,6364.0,85.6,21.10808623778972,0.0,0.0,0.0,35.93
57,2012-03-28,468.2083333333333,12556.0,5412.666666666667,93.64166666666667,21.21157270981558,0.0,0.0,0.0,53.24749999999998
57,2012-03-29,467.375,12616.666666666666,6387.333333333333,93.475,21.072006274768825,0.0,0.0,0.0,38.524999999999984
57,2012-03-30,459.9583333333333,12470.0,6922.333333333333,91.99166666666667,20.981526218479903,0.0,0.0,0.0,37.3475
57,2012-03-31,430.9583333333333,11991.333333333334,8633.333333333334,86.19166666666666,20.443386774707662,0.0,0.0,0.0,36.755
57,2012-04-01,390.5416666666667,11186.666666666666,9658.0,78.10833333333333,19.858741184942392,0.0,0.0,0.0,37.60249999999999
57,2012-04-02,459.4166666666667,12538.0,8210.333333333334,91.88333333333333,20.843157911061486,0.0,0.0,0.0,42.10999999999999
57,2012-04-03,452.0,12304.0,8054.666666666667,90.4,20.896673168617248,0.0,0.0,0.0,43.9175
57,2012-04-04,295.4166666666667,9160.0,8483.0,59.08333333333333,18.345288998059193,0.0,0.0,0.0,44.71250000000001
57,2012-04-05,396.125,10873.333333333334,8057.0,79.225,20.72309357755978,0.0,0.0,0.0,38.404999999999994
57,2012-04-06,455.4166666666667,12522.666666666666,8040.666666666667,91.08333333333334,20.68698205032652,0.0,0.0,0.0,40.32500000000001
57,2012-04-07,474.8333333333333,12866.666666666666,7980.666666666667,94.96666666666667,20.992307858376506,0.0,0.0,0.0,42.305
57,2012-04-08,477.9583333333333,12974.0,7310.0,95.59166666666667,20.955652223249917,0.0,0.0,0.0,44.285000000000004
57,2012-04-09,477.7083333333333,12973.333333333334,7360.333333333333,95.54166666666667,20.945767493148338,0.0,0.0,0.0,44.1275
57,2012-04-10,477.4166666666667,12960.666666666666,7577.333333333333,95.48333333333333,20.95343710885928,0.0,0.0,0.0,40.81249999999999
57,2012-04-11,461.75,12189.333333333334,2393.0,92.35,21.548249152264273,0.0,0.0,0.0,40.459999999999994
57,2012-04-12,478.125,12653.333333333334,6505.0,95.625,21.494212658061116,0.0,0.0,0.0,42.334999999999994
57,2012-04-13,478.1666666666667,12578.0,6520.0,95.63333333333334,21.62483215844243,0.0,0.0,0.0,44.0825
57,2012-04-14,460.25,12086.666666666666,2701.0,92.05,21.660690154440154,0.0,0.0,0.0,52.07
57,2012-04-15,381.4583333333333,10550.666666666666,496.3333333333333,76.29166666666667,20.56611417393319,0.0,0.0,0.0,58.76
57,2012-04-16,451.0,12364.666666666666,4977.666666666667,90.2,20.748139860893946,0.0,0.0,0.0,66.17
57,2012-04-17,478.125,12400.666666666666,6370.0,95.625,21.932162585344873,0.0,0.0,0.0,46.535
57,2012-04-18,382.5,10077.333333333334,8940.0,76.5,21.590905332098437,0.0,0.0,0.0,44.2925
57,2012-04-19,398.4583333333333,11025.333333333334,6314.0,79.69166666666668,20.557780439996776,0.0,0.0,0.0,54.815000000000005
57,2012-04-20,337.25,9218.666666666666,7887.666666666667,67.45,20.80984686867226,0.0,0.0,0.0,64.6625
57,2012-04-21,396.1666666666667,10648.666666666666,6414.666666666667,79.23333333333333,21.162537302531355,0.0,0.0,0.0,42.89749999999999
57,2012-04-22,428.375,11564.0,6292.666666666667,85.675,21.071772670932777,0.0,0.0,0.0,40.35500000000002
57,2012-04-23,428.4166666666667,11798.0,6300.333333333333,85.68333333333334,20.65584680077603,0.0,0.0,0.0,35.37500000000001
57,2012-04-24,428.375,11672.666666666666,4687.666666666667,85.675,20.875605045976357,0.0,0.0,0.0,38.705000000000005
57,2012-04-25,444.625,12208.0,5067.333333333333,88.925,20.717359177042376,0.0,0.0,0.0,45.87499999999999
57,2012-04-26,452.5833333333333,12131.333333333334,4953.333333333333,90.51666666666667,21.2214501932553,0.0,0.0,0.0,47.135
57,2012-04-27,478.125,12669.333333333334,5713.666666666667,95.625,21.467067788360346,0.0,0.0,0.0,38.7875
57,2012-04-28,474.5833333333333,12688.666666666666,6229.333333333333,94.91666666666667,21.275586043538418,0.0,0.0,0.0,40.49
57,2012-04-29,472.3333333333333,12578.0,6022.0,94.46666666666667,21.361022773449232,0.0,0.0,0.0,43.415
57,2012-04-30,431.625,11701.333333333334,6854.0,86.325,20.9824539226299,0.0,0.0,0.0,46.504999999999995
57,2012-05-01,416.7083333333333,11264.0,5734.333333333333,83.34166666666667,21.04382015960385,0.0,0.0,0.0,50.660000000000004
57,2012-05-02,458.2916666666667,12387.333333333334,5373.0,91.65833333333333,21.045011817627323,0.0,0.0,0.0,60.912499999999994
57,2012-05-03,480.5416666666667,12894.666666666666,4414.666666666667,96.10833333333333,21.19854084806811,0.0,0.0,0.0,67.73391304347827
57,2012-05-04,331.375,8876.666666666666,8115.666666666667,66.27499999999999,21.23512720615847,0.0,0.0,0.0,65.48
57,2012-05-05,466.5416666666667,12617.333333333334,5570.0,93.30833333333334,21.03332331624925,0.0,0.0,0.0,56.120000000000005
57,2012-05-06,479.4583333333333,12864.0,5445.666666666667,95.89166666666667,21.201172414835543,0.0,0.0,0.0,56.70499999999999
57,2012-05-07,392.125,11219.333333333334,4349.0,78.425,19.881196520886565,0.0,0.0,0.0,60.785000000000004
57,2012-05-08,178.04166666666666,5182.666666666667,8699.666666666666,35.608333333333334,19.541298184118002,0.0,0.0,0.0,57.29
57,2012-05-09,398.4583333333333,10573.333333333334,3978.0,79.69166666666668,21.436606110760824,0.0,0.0,0.0,56.165
57,2012-05-10,398.4583333333333,10466.0,4826.0,79.69166666666668,21.65644773021636,0.0,0.0,0.0,52.57999999999999
57,2012-05-11,398.5416666666667,10766.0,3309.3333333333335,79.70833333333334,21.057382939088072,0.0,0.0,0.0,55.294999999999995
57,2012-05-12,346.7916666666667,10171.333333333334,3073.3333333333335,69.35833333333333,19.394375669091783,0.0,0.0,0.0,60.53000000000001
57,2012-05-13,317.4166666666667,9650.666666666666,3190.6666666666665,63.483333333333334,18.70929613383071,0.0,0.0,0.0,61.7525
57,2012-05-14,356.375,9948.0,2520.6666666666665,71.275,20.3777622805254,0.0,0.0,0.0,63.67249999999999
57,2012-05-15,355.875,10023.333333333334,2302.0,71.175,20.19623170934486,0.0,0.0,0.0,63.379999999999995
57,2012-05-16,292.4166666666667,8967.333333333334,4287.333333333333,58.483333333333334,18.54914287661388,0.0,0.0,0.0,58.23499999999999
57,2012-05-17,324.6666666666667,9191.333333333334,3043.0,64.93333333333334,20.092974057687194,0.0,0.0,0.0,53.3075
57,2012-05-18,341.8333333333333,9337.333333333334,2454.3333333333335,68.36666666666666,20.82459600647341,0.0,0.0,0.0,61.00249999999999
57,2012-05-19,393.5,10738.666666666666,3348.0,78.7,20.8439207226223,0.0,0.0,0.0,68.525
57,2012-05-20,347.0,9924.666666666666,3618.6666666666665,69.39999999999999,19.88834217773897,0.0,0.0,0.0,74.4575
57,2012-05-21,331.8333333333333,8944.666666666666,4823.666666666667,66.36666666666666,21.102839059899132,0.0,0.0,0.0,72.73249999999999
57,2012-05-22,323.75,9334.666666666666,3784.0,64.75,19.728587880302815,0.0,0.0,0.0,66.1325
57,2012-05-23,308.5833333333333,8762.0,5071.0,61.71666666666666,20.033381204189812,0.0,0.0,0.0,68.645
57,2012-05-24,234.29166666666666,6648.0,6942.666666666667,46.858333333333334,20.047068249431742,0.0,0.0,0.0,73.955
57,2012-05-25,298.7916666666667,8686.666666666666,3893.0,59.75833333333333,19.565923989511383,0.0,0.0,0.0,76.64750000000002
57,2012-05-26,298.8333333333333,8870.0,3365.3333333333335,59.766666666666666,19.164189527746462,0.0,0.0,0.0,72.545
57,2012-05-27,298.9166666666667,8980.0,3655.6666666666665,59.78333333333333,18.934717582281614,0.0,0.0,0.0,68.78
57,2012-05-28,298.9166666666667,8829.333333333334,3190.6666666666665,59.78333333333333,19.25782587083459,0.0,0.0,0.0,75.46249999999999
57,2012-05-29,196.41666666666666,5837.333333333333,7167.0,39.28333333333333,19.14030617100655,0.0,0.0,0.0,75.17750000000001
57,2012-05-30,352.0416666666667,9503.333333333334,4599.666666666667,70.40833333333333,21.071873173155616,0.0,0.0,0.0,67.08500000000001
57,2012-05-31,365.625,9418.666666666666,6333.333333333333,73.125,22.081648587910532,0.0,0.0,0.0,59.787499999999994
57,2012-06-01,381.7916666666667,10015.333333333334,4630.666666666667,76.35833333333333,21.684333327786284,0.0,0.0,0.0,57.47749999999999
57,2012-06-02,378.5416666666667,9908.0,5030.0,75.70833333333333,21.732652205849373,0.0,0.0,0.0,58.35499999999999
57,2012-06-03,378.625,9802.0,2589.6666666666665,75.725,21.972507736516356,0.0,0.0,0.0,57.935
57,2012-06-04,395.75,10211.333333333334,3031.3333333333335,79.14999999999999,22.045680453091336,0.0,0.0,0.0,54.37999999999999
57,2012-06-05,480.7083333333333,12171.333333333334,4358.666666666667,96.14166666666667,22.46614369374304,0.0,0.0,0.0,59.179999999999986
57,2012-06-06,479.8333333333333,12395.333333333334,5067.333333333333,95.96666666666667,22.01999632478173,0.0,0.0,0.0,59.779999999999994
57,2012-06-07,427.0833333333333,11736.0,6114.0,85.41666666666666,20.700343908581385,0.0,0.0,0.0,62.892500000000005
57,2012-06-08,468.2083333333333,12458.0,4785.333333333333,93.64166666666667,21.378432087369116,0.0,0.0,0.0,65.9225
57,2012-06-09,468.2083333333333,12599.333333333334,6587.666666666667,93.64166666666667,21.13861899659594,0.0,0.0,0.0,65.1425
57,2012-06-10,441.2916666666667,11970.666666666666,4029.3333333333335,88.25833333333334,20.969710101544514,0.0,0.0,0.0,73.68500000000002
57,2012-06-11,401.0416666666667,11302.0,4786.666666666667,80.20833333333334,20.184557428380426,0.0,0.0,0.0,76.39999999999999
57,2012-06-12,377.25,10667.333333333334,6162.666666666667,75.44999999999999,20.116777857633895,0.0,0.0,0.0,70.205
57,2012-06-13,314.2916666666667,9121.333333333334,6179.666666666667,62.85833333333334,19.600158206646203,0.0,0.0,0.0,60.34250000000001
57,2012-06-14,422.2083333333333,11494.0,3615.6666666666665,84.44166666666668,20.894916792336097,0.0,0.0,0.0,64.90250000000002
57,2012-06-15,428.5833333333333,11981.333333333334,2684.6666666666665,85.71666666666667,20.347692475331996,0.0,0.0,0.0,71.8025
57,2012-06-16,433.5416666666667,11940.0,3813.3333333333335,86.70833333333333,20.654351037595383,0.0,0.0,0.0,74.36
57,2012-06-17,391.875,11088.0,4508.666666666667,78.375,20.1038566468254,0.0,0.0,0.0,75.4175
57,2012-06-18,407.9166666666667,11576.0,3463.6666666666665,81.58333333333333,20.044626574138064,0.0,0.0,0.0,74.0
57,2012-06-19,434.2083333333333,11976.666666666666,4010.3333333333335,86.84166666666667,20.622780986176824,0.0,0.0,0.0,77.50250000000001
57,2012-06-20,457.2916666666667,12570.666666666666,2988.0,91.45833333333333,20.69283594523405,0.0,0.0,0.0,78.485
57,2012-06-21,269.2083333333333,7462.0,8138.0,53.84166666666667,20.521934281842817,0.0,0.0,0.0,78.41
57,2012-06-22,243.0,6834.666666666667,7517.666666666667,48.6,20.224322083495903,0.0,0.0,0.0,73.07000000000001
57,2012-06-23,348.7916666666667,9790.0,4549.666666666667,69.75833333333334,20.26601903870162,0.0,0.0,0.0,69.05
57,2012-06-24,398.2916666666667,11616.0,2440.3333333333335,79.65833333333333,19.504267939814817,0.0,0.0,0.0,69.3725
57,2012-06-25,339.125,9848.0,4031.3333333333335,67.825,19.588302616436504,0.0,0.0,0.0,64.6775
57,2012-06-26,358.7083333333333,10308.666666666666,2445.6666666666665,71.74166666666667,19.793564341762057,0.0,0.0,0.0,66.74750000000002
57,2012-06-27,415.0,11816.666666666666,2507.0,83.0,19.977362482369532,0.0,0.0,0.0,68.3225
57,2012-06-28,423.375,11876.666666666666,2369.6666666666665,84.675,20.27755928992422,0.0,0.0,0.0,74.825
57,2012-06-29,423.375,11820.666666666666,2310.6666666666665,84.675,20.373623526591842,0.0,0.0,0.0,77.36749999999999
57,2012-06-30,369.8333333333333,10894.666666666666,1435.3333333333333,73.96666666666667,19.30977185575001,0.0,0.0,0.0,74.72
57,2012-07-01,323.7916666666667,9824.666666666666,1641.0,64.75833333333333,18.74704753907399,0.0,0.0,0.0,76.09999999999998
57,2012-07-02,317.125,9896.666666666666,1624.6666666666667,63.425,18.227477686089593,0.0,0.0,0.0,74.19500000000002
57,2012-07-03,290.5833333333333,8986.0,3144.0,58.116666666666674,18.39455665603284,0.0,0.0,0.0,73.28750000000001
57,2012-07-04,347.125,10130.666666666666,1749.6666666666667,69.425,19.490945396814947,0.0,0.0,0.0,77.87
57,2012-07-05,330.4166666666667,10043.333333333334,903.6666666666666,66.08333333333334,18.71410692554486,0.0,0.0,0.0,78.575
57,2012-07-06,338.9166666666667,10104.0,1076.3333333333333,67.78333333333333,19.08027486364036,0.0,0.0,0.0,79.1675
57,2012-07-07,346.375,10254.666666666666,909.3333333333334,69.27499999999999,19.21365679040437,0.0,0.0,0.0,76.30999999999999
57,2012-07-08,341.7916666666667,10028.666666666666,771.3333333333334,68.35833333333333,19.3866741729265,0.0,0.0,0.0,75.335
57,2012-07-09,250.54166666666666,7429.333333333333,3506.6666666666665,50.108333333333334,19.182939436767168,0.0,0.0,0.0,72.215
57,2012-07-10,406.9583333333333,11241.333333333334,1073.6666666666667,81.39166666666667,20.59288328292413,0.0,0.0,0.0,72.83
57,2012-07-11,486.375,12962.0,1788.3333333333333,97.275,21.344415406573063,0.0,0.0,0.0,73.4975
57,2012-07-12,478.875,13096.0,2441.3333333333335,95.775,20.80024912186927,0.0,0.0,0.0,78.17
57,2012-07-13,459.5416666666667,12570.666666666666,1925.3333333333333,91.90833333333333,20.794650354440673,0.0,0.0,0.0,78.83
57,2012-07-14,462.75,12664.0,2507.6666666666665,92.55,20.785504185091597,0.0,0.0,0.0,79.04
57,2012-07-15,392.2083333333333,10737.333333333334,5416.333333333333,78.44166666666666,20.778080244422366,0.0,0.0,0.0,76.07749999999999
57,2012-07-16,404.2916666666667,11282.666666666666,2095.6666666666665,80.85833333333333,20.38299838001261,0.0,0.0,0.0,79.09999999999998
57,2012-07-17,318.375,9358.0,3880.0,63.675000000000004,19.352672846762133,0.0,0.0,0.0,82.99999999999999
57,2012-07-18,392.0,11190.0,2459.3333333333335,78.4,19.92695859398272,0.0,0.0,0.0,78.26
57,2012-07-19,451.2916666666667,12431.333333333334,2549.0,90.25833333333333,20.65021797518815,0.0,0.0,0.0,69.98
57,2012-07-20,463.25,12460.0,2540.3333333333335,92.65,21.148638978063133,0.0,0.0,0.0,66.83749999999999
57,2012-07-21,449.4583333333333,12274.666666666666,1568.6666666666667,89.89166666666667,20.82882483796799,0.0,0.0,0.0,70.94
57,2012-07-22,442.125,11929.333333333334,710.0,88.425,21.082103288811894,0.0,0.0,0.0,74.9525
57,2012-07-23,195.91666666666666,5798.0,6112.666666666667,39.18333333333333,19.221098750527002,0.0,0.0,0.0,80.7425
57,2012-07-24,368.4166666666667,10724.666666666666,1835.0,73.68333333333334,19.540717401214234,0.0,0.0,0.0,76.78999999999999
57,2012-07-25,434.3333333333333,11707.333333333334,1995.3333333333333,86.86666666666667,21.10329233339028,0.0,0.0,0.0,72.995
57,2012-07-26,456.2916666666667,12208.666666666666,1450.3333333333333,91.25833333333333,21.25980803709569,0.0,0.0,0.0,73.49
57,2012-07-27,470.5,12159.333333333334,936.6666666666666,94.1,22.010753056636876,0.0,0.0,0.0,73.0925
57,2012-07-28,457.25,12051.333333333334,1263.0,91.45,21.582594595342147,0.0,0.0,0.0,72.74749999999999
57,2012-07-29,433.3333333333333,11552.0,1305.3333333333333,86.66666666666667,21.337815481686672,0.0,0.0,0.0,73.11500000000002
57,2012-07-30,462.2916666666667,12045.333333333334,641.0,92.45833333333333,21.83143483414508,0.0,0.0,0.0,74.3225
57,2012-07-31,456.2916666666667,12076.666666666666,1002.0,91.25833333333333,21.492181318428557,0.0,0.0,0.0,76.61
57,2012-08-01,404.875,11168.666666666666,1578.6666666666667,80.975,20.62076008774548,0.0,0.0,0.0,74.63000000000001
57,2012-08-02,298.9166666666667,9080.666666666666,1660.0,59.78333333333333,18.72481064777427,0.0,0.0,0.0,74.92999999999999
57,2012-08-03,356.7916666666667,10170.0,1477.3333333333333,71.35833333333333,19.95624317163771,0.0,0.0,0.0,80.795
57,2012-08-04,373.5416666666667,10447.333333333334,891.0,74.70833333333333,20.33848682811137,0.0,0.0,0.0,84.1925
57,2012-08-05,398.125,10900.0,775.6666666666666,79.625,20.776767966360854,0.0,0.0,0.0,78.5825
57,2012-08-06,404.5,10810.0,964.3333333333334,80.9,21.285206598828243,0.0,0.0,0.0,69.29
57,2012-08-07,456.0,11782.0,1079.6666666666667,91.2,22.015617042946868,0.0,0.0,0.0,71.1875
57,2012-08-08,478.1666666666667,12227.333333333334,1035.0,95.63333333333334,22.245008905366845,0.0,0.0,0.0,75.11749999999999
57,2012-08-09,465.875,12016.0,799.0,93.175,22.054363279516203,0.0,0.0,0.0,73.05499999999999
57,2012-08-10,337.875,9759.333333333334,1510.0,67.575,19.693411008265592,0.0,0.0,0.0,71.65249999999999
57,2012-08-11,467.4166666666667,12146.666666666666,892.6666666666666,93.48333333333333,21.889312339919503,0.0,0.0,0.0,67.66250000000001
57,2012-08-12,478.1666666666667,12107.333333333334,801.0,95.63333333333334,22.465486940880638,0.0,0.0,0.0,69.245
57,2012-08-13,449.5416666666667,11858.0,659.0,89.90833333333333,21.564706082157382,0.0,0.0,0.0,73.44500000000001
57,2012-08-14,439.25,11681.333333333334,888.6666666666666,87.85,21.389685110147244,0.0,0.0,0.0,68.94500000000001
57,2012-08-15,425.0,11400.666666666666,743.3333333333334,85.0,21.205265773931348,0.0,0.0,0.0,70.09249999999999
57,2012-08-16,448.625,11818.0,635.6666666666666,89.725,21.593573715236648,0.0,0.0,0.0,72.455
57,2012-08-17,461.2916666666667,12195.333333333334,1438.0,92.25833333333333,21.516269315220757,0.0,0.0,0.0,71.06750000000001
57,2012-08-18,354.625,9599.333333333334,3629.6666666666665,70.92500000000001,21.014221907771372,0.0,0.0,0.0,64.6625
57,2012-08-19,448.375,11698.666666666666,2539.0,89.67500000000001,21.801685021085024,0.0,0.0,0.0,65.84750000000001
57,2012-08-20,448.2916666666667,11812.0,2603.3333333333335,89.65833333333333,21.588489930202805,0.0,0.0,0.0,67.06250000000001
57,2012-08-21,448.3333333333333,11786.666666666666,2376.6666666666665,89.66666666666666,21.636901395173453,0.0,0.0,0.0,65.99749999999999
57,2012-08-22,390.375,10369.333333333334,3829.6666666666665,78.075,21.41490733894818,0.0,0.0,0.0,68.63000000000001
57,2012-08-23,445.7916666666667,11661.333333333334,2522.0,89.15833333333333,21.745468761910207,0.0,0.0,0.0,70.9475
57,2012-08-24,434.125,11522.666666666666,2353.0,86.825,21.43121709384402,0.0,0.0,0.0,74.5175
57,2012-08-25,425.125,11403.333333333334,2088.0,85.02499999999999,21.20654231218942,0.0,0.0,0.0,77.6975
57,2012-08-26,448.2916666666667,11668.666666666666,1814.6666666666667,89.65833333333333,21.853674489135194,0.0,0.0,0.0,75.65
57,2012-08-27,453.125,11776.666666666666,1973.3333333333333,90.625,21.886719855646756,0.0,0.0,0.0,71.82499999999999
57,2012-08-28,391.2083333333333,10262.0,2127.6666666666665,78.24166666666666,21.68508480586414,0.0,0.0,0.0,69.79249999999999
57,2012-08-29,436.9583333333333,11399.333333333334,1986.0,87.39166666666667,21.804473824005306,0.0,0.0,0.0,65.39750000000001
57,2012-08-30,439.8333333333333,11479.333333333334,1732.3333333333333,87.96666666666667,21.79498180304702,0.0,0.0,0.0,67.4
57,2012-08-31,436.0833333333333,11422.666666666666,1583.3333333333333,87.21666666666667,21.71635952881211,0.0,0.0,0.0,75.60499999999999
57,2012-09-01,444.75,11518.666666666666,1055.6666666666667,88.94999999999999,21.96336019793958,0.0,0.0,0.0,75.4175
57,2012-09-02,375.5,10205.333333333334,1480.3333333333333,75.1,20.9299304285341,0.0,0.0,0.0,72.67249999999999
57,2012-09-03,394.8333333333333,10744.666666666666,1349.6666666666667,78.96666666666667,20.902869123699617,0.0,0.0,0.0,76.25
57,2012-09-04,445.75,11496.666666666666,1390.3333333333333,89.14999999999999,22.054867352855897,0.0,0.0,0.0,73.87250000000002
57,2012-09-05,448.2916666666667,11428.0,1275.0,89.65833333333333,22.313899462334227,0.0,0.0,0.0,73.07000000000001
57,2012-09-06,436.2916666666667,11400.0,1703.3333333333333,87.25833333333334,21.76993360136452,0.0,0.0,0.0,73.895
57,2012-09-07,417.2916666666667,11030.0,1501.3333333333333,83.45833333333333,21.520345396393672,0.0,0.0,0.0,72.83
57,2012-09-08,399.2083333333333,10657.333333333334,1266.6666666666667,79.84166666666667,21.307676117644604,0.0,0.0,0.0,66.19999999999999
57,2012-09-09,436.0,11184.0,1822.6666666666667,87.2,22.17554840247973,0.0,0.0,0.0,61.61750000000001
57,2012-09-10,422.8333333333333,10862.0,1902.6666666666667,84.56666666666666,22.14340770064854,0.0,0.0,0.0,61.04749999999999
57,2012-09-11,421.1666666666667,10945.333333333334,1959.0,84.23333333333333,21.888199435578837,0.0,0.0,0.0,61.535000000000004
57,2012-09-12,380.625,10144.666666666666,1734.6666666666667,76.125,21.342464431228233,0.0,0.0,0.0,66.425
57,2012-09-13,395.4166666666667,10495.333333333334,1609.6666666666667,79.08333333333334,21.43106592347922,0.0,0.0,0.0,70.00250000000001
57,2012-09-14,371.875,10050.666666666666,1660.6666666666667,74.375,21.046852198859114,0.0,0.0,0.0,65.16499999999999
57,2012-09-15,377.0416666666667,10190.0,1873.0,75.40833333333333,21.047484598189943,0.0,0.0,0.0,59.585
57,2012-09-16,378.375,10139.333333333334,1974.6666666666667,75.675,21.22746194687356,0.0,0.0,0.0,60.5675
57,2012-09-17,352.25,9613.333333333334,1712.3333333333333,70.45,20.843086858529816,0.0,0.0,0.0,64.2425
57,2012-09-18,269.4166666666667,8120.666666666667,1175.6666666666667,53.88333333333334,18.871994978518458,0.0,0.0,0.0,61.73
57,2012-09-19,435.375,11135.333333333334,2021.0,87.075,22.240538750523857,0.0,0.0,0.0,52.865
57,2012-09-20,448.25,11300.666666666666,2243.3333333333335,89.64999999999999,22.563230045425044,0.0,0.0,0.0,60.169999999999995
57,2012-09-21,427.0833333333333,10968.666666666666,2020.6666666666667,85.41666666666666,22.14847469559756,0.0,0.0,0.0,64.9175
57,2012-09-22,431.2916666666667,11084.666666666666,2641.6666666666665,86.25833333333334,22.13265258815982,0.0,0.0,0.0,56.2475
57,2012-09-23,442.5833333333333,11184.0,2744.3333333333335,88.51666666666667,22.51038562033063,0.0,0.0,0.0,51.5675
57,2012-09-24,440.5416666666667,11243.333333333334,3086.0,88.10833333333333,22.28829985670521,0.0,0.0,0.0,50.967499999999994
57,2012-09-25,390.5833333333333,10266.0,2165.3333333333335,78.11666666666667,21.64200462151222,0.0,0.0,0.0,61.407500000000006
57,2012-09-26,360.2916666666667,9768.0,2092.0,72.05833333333334,20.981358489170994,0.0,0.0,0.0,60.672500000000014
57,2012-09-27,404.625,10595.333333333334,2604.6666666666665,80.925,21.72316625243818,0.0,0.0,0.0,55.085
57,2012-09-28,439.3333333333333,11131.333333333334,2841.3333333333335,87.86666666666667,22.450809526661477,0.0,0.0,0.0,54.29749999999999
57,2012-09-29,445.8333333333333,11510.666666666666,2810.6666666666665,89.16666666666667,22.032160990771843,0.0,0.0,0.0,54.82250000000002
57,2012-09-30,437.2083333333333,11346.0,2798.3333333333335,87.44166666666666,21.919502345417865,0.0,0.0,0.0,55.3025
57,2012-10-01,369.8333333333333,10150.0,4066.6666666666665,73.96666666666667,20.726455938697317,0.0,0.0,0.0,56.9675
57,2012-10-02,373.5,11280.666666666666,2253.3333333333335,74.7,18.833926777377222,0.0,0.0,0.0,59.067499999999995
57,2012-10-03,346.2916666666667,10355.333333333334,2418.3333333333335,69.25833333333333,19.022298627652955,0.0,0.0,0.0,64.54999999999998
57,2012-10-04,357.7916666666667,9820.666666666666,3156.6666666666665,71.55833333333334,20.72403364220578,0.0,0.0,0.0,64.02499999999999
57,2012-10-05,355.25,9511.333333333334,4822.666666666667,71.05,21.24602666993762,0.0,0.0,0.0,61.129999999999995
57,2012-10-06,478.2083333333333,12189.333333333334,2072.3333333333335,95.64166666666667,22.316301707321518,0.0,0.0,0.0,49.2875
57,2012-10-07,438.625,12096.666666666666,2677.6666666666665,87.725,20.625890396803527,0.0,0.0,0.0,45.10999999999999
57,2012-10-08,374.6666666666667,10478.0,4167.0,74.93333333333332,20.34003520604017,0.0,0.0,0.0,44.35999999999999
57,2012-10-09,469.125,12352.666666666666,3112.0,93.825,21.602941672513357,0.0,0.0,0.0,46.550000000000004
57,2012-10-10,458.0,12074.0,3849.3333333333335,91.60000000000001,21.577411517862068,0.0,0.0,0.0,48.33499999999999
57,2012-10-11,427.25,11174.0,4361.666666666667,85.45,21.749958982160962,0.0,0.0,0.0,47.62250000000001
57,2012-10-12,456.2083333333333,12198.666666666666,4733.0,91.24166666666666,21.273350115677488,0.0,0.0,0.0,42.815000000000005
57,2012-10-13,478.1666666666667,12546.666666666666,4951.666666666667,95.63333333333334,21.67883678710591,0.0,0.0,0.0,42.605
57,2012-10-14,442.9166666666667,12025.333333333334,2574.0,88.58333333333334,20.951249907602467,0.0,0.0,0.0,65.9375
57,2012-10-15,335.0,9519.333333333334,3627.6666666666665,67.0,20.01812101687793,0.0,0.0,0.0,54.762499999999996
57,2012-10-16,360.2916666666667,9431.333333333334,7217.333333333333,72.05833333333334,21.730321946938105,0.0,0.0,0.0,46.5575
57,2012-10-17,438.5416666666667,11648.666666666666,3759.6666666666665,87.70833333333333,21.41507909822774,0.0,0.0,0.0,54.63499999999999
57,2012-10-18,444.5,11754.0,2725.0,88.9,21.51152090068629,0.0,0.0,0.0,56.824999999999996
57,2012-10-19,286.75,8739.333333333334,3904.6666666666665,57.35,18.664233541841483,0.0,0.0,0.0,52.91
57,2012-10-20,214.0,7240.0,4999.333333333333,42.8,16.81358195211786,0.0,0.0,0.0,49.235000000000014
57,2012-10-21,467.4166666666667,12341.333333333334,5913.333333333333,93.48333333333333,21.54404012712475,0.0,0.0,0.0,51.12499999999998
57,2012-10-22,468.2083333333333,12306.0,5800.0,93.64166666666667,21.642492031890498,0.0,0.0,0.0,53.67499999999999
57,2012-10-23,468.2083333333333,12260.0,6115.666666666667,93.64166666666667,21.723695509334785,0.0,0.0,0.0,53.862500000000004
57,2012-10-24,468.2083333333333,12210.666666666666,6789.333333333333,93.64166666666667,21.811463224321177,0.0,0.0,0.0,56.465
57,2012-10-25,471.0833333333333,12332.666666666666,4316.333333333333,94.21666666666667,21.728301755049824,0.0,0.0,0.0,67.83500000000001
57,2012-10-26,478.0,12544.666666666666,3897.0,95.6,21.67473561141521,0.0,0.0,0.0,60.057500000000005
57,2012-10-27,474.0416666666667,12595.333333333334,5427.666666666667,94.80833333333332,21.408778493798412,0.0,0.0,0.0,46.16
57,2012-10-28,372.2083333333333,10704.0,6856.333333333333,74.44166666666666,19.77994272649892,0.0,0.0,0.0,42.07250000000001
57,2012-10-29,332.125,10040.0,6057.666666666667,66.425,18.81710864873838,0.0,0.0,0.0,42.425000000000004
57,2012-10-30,422.0833333333333,11462.666666666666,3216.6666666666665,84.41666666666666,20.945830183009576,0.0,0.0,0.0,50.54750000000001
57,2012-10-31,405.1666666666667,10860.666666666666,3664.6666666666665,81.03333333333333,21.220824893090253,0.0,0.0,0.0,42.76250000000001
57,2012-11-01,428.9583333333333,11592.666666666666,2828.6666666666665,85.79166666666667,21.04828902850461,0.0,0.0,0.0,42.695000000000014
57,2012-11-02,407.5833333333333,11230.0,3192.6666666666665,81.51666666666667,20.6453237854952,0.0,0.0,0.0,38.45749999999999
57,2012-11-03,285.7083333333333,7978.666666666667,6268.666666666667,57.141666666666666,20.36937127478832,0.0,0.0,0.0,37.90999999999999
57,2012-11-04,414.2083333333333,11398.666666666666,4943.0,82.84166666666667,20.670444520801656,0.0,0.0,0.0,34.66249999999999
57,2012-11-05,383.9583333333333,10897.333333333334,6006.666666666667,76.79166666666667,20.04236191830825,0.0,0.0,0.0,34.010000000000005
57,2012-11-06,375.4166666666667,10785.333333333334,5570.666666666667,75.08333333333333,19.799992015906376,0.0,0.0,0.0,34.3025
57,2012-11-07,386.5833333333333,11034.666666666666,4641.666666666667,77.31666666666666,19.92824004148542,0.0,0.0,0.0,33.387499999999996
57,2012-11-08,367.9166666666667,10655.333333333334,4463.0,73.58333333333333,19.641174737742183,0.0,0.0,0.0,33.589999999999996
57,2012-11-09,398.5,11285.333333333334,4275.333333333333,79.7,20.086255021266542,0.0,0.0,0.0,40.8725
57,2012-11-10,406.0416666666667,11374.0,3198.3333333333335,81.20833333333334,20.30684321454389,0.0,0.0,0.0,47.75000000000001
57,2012-11-11,349.0833333333333,10181.333333333334,1699.0,69.81666666666668,19.503362635323906,0.0,0.0,0.0,61.182500000000005
57,2012-11-12,389.5,11072.666666666666,1563.3333333333333,77.9,20.00968601360708,0.0,0.0,0.0,58.497499999999995
57,2012-11-13,425.6666666666667,11865.333333333334,3721.0,85.13333333333334,20.40679196164363,0.0,0.0,0.0,36.657500000000006
57,2012-11-14,423.1666666666667,11721.333333333334,3546.6666666666665,84.63333333333334,20.53617098926933,0.0,0.0,0.0,36.919999999999995
57,2012-11-15,409.4583333333333,11438.666666666666,2340.0,81.89166666666667,20.36194911508723,0.0,0.0,0.0,36.86750000000001
57,2012-11-16,404.6666666666667,11531.333333333334,1996.6666666666667,80.93333333333334,19.961949085583242,0.0,0.0,0.0,37.0325
57,2012-11-17,409.4166666666667,11528.0,1806.3333333333333,81.88333333333333,20.2021033329478,0.0,0.0,0.0,38.435
57,2012-11-18,409.0,11338.666666666666,1927.6666666666667,81.8,20.518535395108188,0.0,0.0,0.0,40.2275
57,2012-11-19,410.2083333333333,11304.666666666666,2214.3333333333335,82.04166666666667,20.641048559100472,0.0,0.0,0.0,40.48999999999999
57,2012-11-20,400.2083333333333,10953.333333333334,2604.3333333333335,80.04166666666667,20.783795521403935,0.0,0.0,0.0,41.915
57,2012-11-21,439.125,11954.0,1395.6666666666667,87.825,20.895845532876024,0.0,0.0,0.0,40.5425
57,2012-11-22,418.9583333333333,11456.0,1606.0,83.79166666666666,20.802851368521104,0.0,0.0,0.0,45.785
57,2012-11-23,410.5,11428.666666666666,1089.6666666666667,82.1,20.431612028233097,0.0,0.0,0.0,46.83499999999999
57,2012-11-24,418.375,11668.0,1299.3333333333333,83.675,20.396438621300423,0.0,0.0,0.0,32.9225
57,2012-11-25,419.5416666666667,11697.333333333334,2412.3333333333335,83.90833333333333,20.402024796724795,0.0,0.0,0.0,30.874999999999996
57,2012-11-26,428.375,11930.0,3394.3333333333335,85.675,20.42531258731489,0.0,0.0,0.0,33.695
57,2012-11-27,428.375,11854.666666666666,3922.6666666666665,85.675,20.55511015352604,0.0,0.0,0.0,32.39000000000001
57,2012-11-28,422.5833333333333,11784.666666666666,5252.333333333333,84.51666666666667,20.39764830947936,0.0,0.0,0.0,33.0275
57,2012-11-29,428.25,11875.333333333334,3987.6666666666665,85.65,20.513350502442037,0.0,0.0,0.0,38.89250000000001
57,2012-11-30,430.5416666666667,11993.333333333334,4710.0,86.10833333333333,20.420215513248095,0.0,0.0,0.0,29.854999999999993
57,2012-12-01,410.25,11561.333333333334,4349.0,82.05,20.184858292007846,0.0,0.0,0.0,36.92
57,2012-12-02,377.0833333333333,10820.666666666666,3133.0,75.41666666666667,19.822953247900106,0.0,0.0,0.0,51.26000000000002
57,2012-12-03,377.5416666666667,10891.333333333334,2437.6666666666665,75.50833333333333,19.718273066250436,0.0,0.0,0.0,49.175000000000004
57,2012-12-04,347.0,10216.0,1869.3333333333333,69.39999999999999,19.321179196032368,0.0,0.0,0.0,57.53
57,2012-12-05,331.9166666666667,9906.0,3701.0,66.38333333333334,19.05968745092761,0.0,0.0,0.0,35.225
57,2012-12-06,318.8333333333333,9700.0,3536.6666666666665,63.76666666666667,18.69721935853379,0.0,0.0,0.0,31.999999999999996
57,2012-12-07,280.75,8656.0,3100.6666666666665,56.15,18.449625500616143,0.0,0.0,0.0,42.237500000000004
57,2012-12-08,218.41666666666666,7461.333333333333,2677.3333333333335,43.68333333333334,16.65153867345723,0.0,0.0,0.0,41.74250000000001
57,2012-12-09,339.25,10348.666666666666,2715.0,67.85,18.64749484635702,0.0,0.0,0.0,33.95000000000001
57,2012-12-10,354.7083333333333,10504.0,1891.0,70.94166666666666,19.208865537996108,0.0,0.0,0.0,43.887499999999996
57,2012-12-11,361.4166666666667,10406.0,2167.3333333333335,72.28333333333333,19.75647196062101,0.0,0.0,0.0,31.534999999999997
57,2012-12-12,361.125,10103.333333333334,2239.0,72.225,20.3318974760805,0.0,0.0,0.0,34.07
57,2012-12-13,355.625,10268.0,1895.3333333333333,71.125,19.701144737696406,0.0,0.0,0.0,34.92500000000001
57,2012-12-14,332.4583333333333,9629.333333333334,1997.6666666666667,66.49166666666667,19.639301641973596,0.0,0.0,0.0,37.917500000000004
57,2012-12-15,319.4583333333333,9350.0,1905.0,63.891666666666666,19.435138888888886,0.0,0.0,0.0,35.105
57,2012-12-16,346.75,10198.0,1665.3333333333333,69.35,19.34133735372949,0.0,0.0,0.0,48.07249999999999
57,2012-12-17,385.0,11394.666666666666,1302.6666666666667,77.0,19.219591036742337,0.0,0.0,0.0,45.95750000000001
57,2012-12-18,370.5416666666667,10601.333333333334,1998.6666666666667,74.10833333333333,19.882069996436506,0.0,0.0,0.0,40.98500000000001
57,2012-12-19,384.7916666666667,10552.666666666666,2385.3333333333335,76.95833333333333,20.74189712447617,0.0,0.0,0.0,37.1975
57,2012-12-20,3.2083333333333335,110.0,12851.333333333334,0.6416666666666667,16.590972222222224,0.0,0.0,0.0,37.04
57,2012-12-21,383.2083333333333,10888.666666666666,2782.0,76.64166666666667,20.019133681299618,0.0,0.0,0.0,35.712500000000006
57,2012-12-22,406.9166666666667,11169.333333333334,2490.3333333333335,81.38333333333333,20.723507570331464,0.0,0.0,0.0,30.597499999999993
57,2012-12-23,415.7916666666667,11429.333333333334,3180.6666666666665,83.15833333333333,20.69378439006844,0.0,0.0,0.0,31.62500000000001
57,2012-12-24,375.2916666666667,10289.333333333334,5003.666666666667,75.05833333333334,20.74754532741566,0.0,0.0,0.0,29.1725
57,2012-12-25,445.375,12061.333333333334,3289.6666666666665,89.075,21.004655027083796,0.0,0.0,0.0,29.960000000000004
57,2012-12-26,432.625,11846.0,3900.6666666666665,86.52499999999999,20.774229346052113,0.0,0.0,0.0,25.9475
57,2012-12-27,421.4166666666667,11716.666666666666,4454.333333333333,84.28333333333333,20.459389521100043,0.0,0.0,0.0,24.672500000000003
57,2012-12-28,355.25,9834.0,5361.0,71.05,20.54891617517456,0.0,0.0,0.0,24.7925
57,2012-12-29,446.625,12376.0,3336.6666666666665,89.325,20.52805328862314,0.0,0.0,0.0,26.150000000000002
57,2012-12-30,406.1666666666667,11291.333333333334,3194.0,81.23333333333333,20.461811910806716,0.0,0.0,0.0,25.534999999999997
57,2012-12-31,425.8333333333333,11716.0,3483.3333333333335,85.16666666666667,20.67499099047836,0.0,0.0,0.0,31.0925
57,2013-01-01,456.4583333333333,12456.0,3282.6666666666665,91.29166666666667,20.845272581709843,0.0,0.0,0.0,24.372500000000002
57,2013-01-02,446.6666666666667,12295.333333333334,4102.333333333333,89.33333333333333,20.664660485459706,0.0,0.0,0.0,22.152500000000003
57,2013-01-03,448.2916666666667,12446.666666666666,3967.0,89.65833333333333,20.487673518121763,0.0,0.0,0.0,24.185000000000006
57,2013-01-04,460.2916666666667,12637.333333333334,3470.6666666666665,92.05833333333334,20.71870988517268,0.0,0.0,0.0,30.702499999999997
57,2013-01-05,468.1666666666667,12906.0,3371.3333333333335,93.63333333333334,20.634496013912564,0.0,0.0,0.0,31.069999999999997
57,2013-01-06,472.7916666666667,12926.0,3325.3333333333335,94.55833333333334,20.80610086045352,0.0,0.0,0.0,33.87500000000001
57,2013-01-07,478.0833333333333,13060.0,3366.3333333333335,95.61666666666667,20.82310383699166,0.0,0.0,0.0,29.20999999999999
57,2013-01-08,447.7083333333333,12334.666666666666,3183.6666666666665,89.54166666666666,20.646802260116022,0.0,0.0,0.0,31.78250000000001
57,2013-01-09,381.3333333333333,10722.666666666666,2136.0,76.26666666666667,20.229586338390117,0.0,0.0,0.0,37.52
57,2013-01-10,352.125,9960.0,2994.0,70.42500000000001,20.110485692771082,0.0,0.0,0.0,36.379999999999995
57,2013-01-11,434.7916666666667,11917.333333333334,2302.6666666666665,86.95833333333334,20.75329993193854,0.0,0.0,0.0,44.105
57,2013-01-12,477.2916666666667,12837.333333333334,856.3333333333334,95.45833333333333,21.1492061997992,0.0,0.0,0.0,52.36249999999999
57,2013-01-13,362.2083333333333,9706.666666666666,3244.0,72.44166666666668,21.226254149496338,0.0,0.0,0.0,53.405
57,2013-01-14,440.1666666666667,11805.333333333334,810.3333333333334,88.03333333333333,21.20918276108727,0.0,0.0,0.0,33.440000000000005
57,2013-01-15,203.29166666666666,5642.666666666667,7343.333333333333,40.65833333333334,20.49369264925961,0.0,0.0,0.0,27.80749999999999
57,2013-01-16,233.75,6616.0,4561.333333333333,46.75,20.097459441757355,0.0,0.0,0.0,32.2175
57,2013-01-17,393.2916666666667,10817.333333333334,829.3333333333334,78.65833333333333,20.681382631784377,0.0,0.0,0.0,26.022499999999997
57,2013-01-18,343.4583333333333,9694.666666666666,899.3333333333334,68.69166666666666,20.152374014349242,0.0,0.0,0.0,20.892500000000002
57,2013-01-19,329.375,9330.666666666666,1506.6666666666667,65.875,20.079967044155474,0.0,0.0,0.0,40.9775
57,2013-01-20,333.875,9509.333333333334,2008.3333333333333,66.77499999999999,19.97187631449804,0.0,0.0,0.0,30.49250000000001
57,2013-01-21,350.5416666666667,10084.0,3623.0,70.10833333333333,19.77387789788003,0.0,0.0,0.0,17.277500000000003
57,2013-01-22,331.125,9506.666666666666,2191.6666666666665,66.225,19.812931714586256,0.0,0.0,0.0,8.0975
57,2013-01-23,287.9166666666667,8520.0,1733.6666666666667,57.58333333333333,19.222605307772557,0.0,0.0,0.0,9.927499999999997
57,2013-01-24,254.95833333333334,7934.666666666667,2074.6666666666665,50.99166666666667,18.27786909062902,0.0,0.0,0.0,10.775000000000004
57,2013-01-25,236.83333333333334,7586.666666666667,1415.3333333333333,47.36666666666667,17.757297158758053,0.0,0.0,0.0,9.612499999999999
57,2013-01-26,177.91666666666666,6664.0,958.3333333333334,35.583333333333336,15.186814309056956,0.0,0.0,0.0,16.505
57,2013-01-27,174.625,6560.0,1466.6666666666667,34.925,15.142152566056911,0.0,0.0,0.0,21.680000000000003
57,2013-01-28,209.95833333333334,7096.0,1601.3333333333333,41.99166666666667,16.830791799761997,0.0,0.0,0.0,35.195
57,2013-01-29,207.625,7030.666666666667,867.0,41.525,16.798409942158166,0.0,0.0,0.0,43.505
57,2013-01-30,236.25,7626.666666666667,563.3333333333334,47.25,17.620656687062937,0.0,0.0,0.0,58.43000000000001
57,2013-01-31,234.70833333333334,7814.666666666667,480.0,46.94166666666666,17.084532111983165,0.0,0.0,0.0,29.232499999999998
57,2013-02-01,261.75,8429.333333333334,371.0,52.349999999999994,17.663570665928503,0.0,0.0,0.0,19.377499999999994
57,2013-02-02,296.4583333333333,8952.0,390.3333333333333,59.291666666666664,18.837732567520604,0.0,0.0,0.0,16.550000000000004
57,2013-02-03,338.2916666666667,9697.333333333334,433.6666666666667,67.65833333333333,19.84376217402264,0.0,0.0,0.0,16.474999999999998
57,2013-02-04,381.2083333333333,10553.333333333334,429.3333333333333,76.24166666666666,20.54744222467888,0.0,0.0,0.0,17.390000000000004
57,2013-02-05,416.125,11226.666666666666,467.0,83.22500000000001,21.084243245249407,0.0,0.0,0.0,21.425
57,2013-02-06,410.0,11248.0,450.3333333333333,82.0,20.73450094831674,0.0,0.0,0.0,24.73249999999999
57,2013-02-07,416.7083333333333,11632.0,446.6666666666667,83.34166666666667,20.37805968687911,0.0,0.0,0.0,24.740000000000006
57,2013-02-08,418.5416666666667,11752.0,417.3333333333333,83.70833333333333,20.258717783261478,0.0,0.0,0.0,27.207499999999996
57,2013-02-09,417.9583333333333,11644.0,443.3333333333333,83.59166666666667,20.418123664071146,0.0,0.0,0.0,16.797500000000007
57,2013-02-10,428.6666666666667,11713.333333333334,686.6666666666666,85.73333333333333,20.817292733826594,0.0,0.0,0.0,24.4175
57,2013-02-11,482.5833333333333,12809.333333333334,493.6666666666667,96.51666666666667,21.43042724922799,0.0,0.0,0.0,38.607499999999995
57,2013-02-12,455.0,12110.666666666666,782.3333333333334,91.0,21.371174171529226,0.0,0.0,0.0,31.879999999999992
57,2013-02-13,476.0833333333333,12993.333333333334,538.0,95.21666666666667,20.842386052676584,0.0,0.0,0.0,30.9725
57,2013-02-14,453.5416666666667,12476.0,651.6666666666666,90.70833333333333,20.67887288037476,0.0,0.0,0.0,32.682500000000005
57,2013-02-15,463.4166666666667,12480.0,508.3333333333333,92.68333333333332,21.122343527421652,0.0,0.0,0.0,31.159999999999997
57,2013-02-16,464.375,12808.0,608.0,92.875,20.623983382781592,0.0,0.0,0.0,24.0725
57,2013-02-17,438.375,12002.666666666666,784.6666666666666,87.675,20.775575913685845,0.0,0.0,0.0,15.934999999999997
57,2013-02-18,440.25,11968.0,742.6666666666666,88.05,20.92487257687166,0.0,0.0,0.0,22.834999999999997
57,2013-02-19,438.2916666666667,11841.333333333334,637.3333333333334,87.65833333333333,21.054631493262775,0.0,0.0,0.0,34.1975
57,2013-02-20,438.375,11918.666666666666,439.3333333333333,87.675,20.921997357086923,0.0,0.0,0.0,20.532500000000002
57,2013-02-21,438.3333333333333,11934.666666666666,455.0,87.66666666666667,20.891962722973222,0.0,0.0,0.0,18.949999999999996
57,2013-02-22,437.125,12013.333333333334,489.6666666666667,87.425,20.697941523307435,0.0,0.0,0.0,28.25
57,2013-02-23,418.125,11574.666666666666,460.3333333333333,83.625,20.54862091060938,0.0,0.0,0.0,33.2225
57,2013-02-24,414.3333333333333,11528.0,445.0,82.86666666666666,20.44470949957591,0.0,0.0,0.0,29.91499999999999
57,2013-02-25,406.5416666666667,11338.666666666666,514.3333333333334,81.30833333333334,20.395206789941987,0.0,0.0,0.0,30.8
57,2013-02-26,362.7916666666667,10296.0,529.6666666666666,72.55833333333334,20.043511369032203,0.0,0.0,0.0,34.23499999999999
57,2013-02-27,340.875,9816.0,440.3333333333333,68.175,19.753571974327627,0.0,0.0,0.0,34.18250000000001
57,2013-02-28,320.8333333333333,9262.666666666666,450.3333333333333,64.16666666666667,19.702824360635283,0.0,0.0,0.0,33.102500000000006
57,2013-03-01,319.2083333333333,9533.333333333334,381.6666666666667,63.84166666666666,19.046469259906758,0.0,0.0,0.0,28.160000000000007
57,2013-03-02,331.5833333333333,9848.0,467.6666666666667,66.31666666666666,19.15268610659807,0.0,0.0,0.0,23.247500000000006
57,2013-03-03,372.2916666666667,10857.333333333334,413.6666666666667,74.45833333333334,19.504965282041834,0.0,0.0,0.0,22.249999999999996
57,2013-03-04,329.9583333333333,9668.0,1765.6666666666667,65.99166666666667,19.413663488944056,0.0,0.0,0.0,24.2225
57,2013-03-05,382.4166666666667,10478.666666666666,527.3333333333334,76.48333333333333,20.759449092335753,0.0,0.0,0.0,27.102500000000003
57,2013-03-06,369.2083333333333,10026.666666666666,546.6666666666666,73.84166666666667,20.945944841533688,0.0,0.0,0.0,32.39749999999999
57,2013-03-07,385.5416666666667,10528.0,504.0,77.10833333333333,20.83101741915738,0.0,0.0,0.0,34.2725
57,2013-03-08,379.7083333333333,10396.0,537.6666666666666,75.94166666666666,20.776332911162413,0.0,0.0,0.0,34.887499999999996
57,2013-03-09,386.2916666666667,10661.333333333334,624.0,77.25833333333333,20.610515544230452,0.0,0.0,0.0,36.185
57,2013-03-10,370.7916666666667,10068.0,1443.6666666666667,74.15833333333333,20.94940998432879,0.0,0.0,0.0,53.0525
57,2013-03-11,397.9583333333333,10676.0,765.6666666666666,79.59166666666667,21.20381840368844,0.0,0.0,0.0,55.08500000000001
57,2013-03-12,401.375,10602.666666666666,956.0,80.27499999999999,21.533778844944667,0.0,0.0,0.0,36.065000000000005
57,2013-03-13,401.125,10553.333333333334,462.3333333333333,80.22500000000001,21.620966914087177,0.0,0.0,0.0,30.964999999999993
57,2013-03-14,397.5833333333333,10645.333333333334,415.6666666666667,79.51666666666667,21.2448634247662,0.0,0.0,0.0,26.652500000000003
57,2013-03-15,419.75,10913.333333333334,441.6666666666667,83.95,21.878539248625533,0.0,0.0,0.0,31.28
57,2013-03-16,414.4583333333333,11074.666666666666,454.6666666666667,82.89166666666667,21.288019077574443,0.0,0.0,0.0,26.787500000000005
57,2013-03-17,377.7916666666667,10501.333333333334,455.3333333333333,75.55833333333334,20.464115006560014,0.0,0.0,0.0,25.932499999999994
57,2013-03-18,354.25,10174.666666666666,396.3333333333333,70.85000000000001,19.80499361158433,0.0,0.0,0.0,28.504999999999995
57,2013-03-19,346.375,9961.333333333334,388.3333333333333,69.27499999999999,19.7794451044037,0.0,0.0,0.0,30.560000000000002
57,2013-03-20,360.1666666666667,10202.666666666666,403.3333333333333,72.03333333333333,20.080515442585817,0.0,0.0,0.0,26.9075
57,2013-03-21,323.8333333333333,9485.333333333334,1082.0,64.76666666666667,19.420213077499767,0.0,0.0,0.0,24.950000000000003
57,2013-03-22,387.875,10797.333333333334,395.3333333333333,77.575,20.43432599098543,0.0,0.0,0.0,27.905
57,2013-03-23,399.4583333333333,11060.0,460.0,79.89166666666667,20.544775341571224,0.0,0.0,0.0,32.3825
57,2013-03-24,430.9166666666667,11824.0,452.3333333333333,86.18333333333334,20.73069721658397,0.0,0.0,0.0,31.842500000000012
57,2013-03-25,440.4583333333333,12025.333333333334,457.6666666666667,88.09166666666667,20.83496357227335,0.0,0.0,0.0,35.2925
57,2013-03-26,439.0833333333333,11898.666666666666,518.0,87.81666666666666,20.991027239279845,0.0,0.0,0.0,36.89000000000001
57,2013-03-27,435.25,11734.666666666666,504.6666666666667,87.05000000000001,21.098571895239175,0.0,0.0,0.0,33.54500000000001
57,2013-03-28,443.4166666666667,12092.0,494.0,88.68333333333334,20.85926071415445,0.0,0.0,0.0,34.61750000000001
57,2013-03-29,384.8333333333333,10458.666666666666,1891.6666666666667,76.96666666666667,20.93058654173041,0.0,0.0,0.0,37.52
57,2013-03-30,441.375,12040.0,476.0,88.275,20.852891403654485,0.0,0.0,0.0,39.0875
57,2013-03-31,404.2916666666667,11318.666666666666,437.3333333333333,80.85833333333333,20.318168487650688,0.0,0.0,0.0,46.0925
57,2013-04-01,432.75,11972.0,440.0,86.55000000000001,20.561528984296693,0.0,0.0,0.0,34.14500000000001
57,2013-04-02,441.2083333333333,12082.666666666666,508.3333333333333,88.24166666666666,20.771408652431397,0.0,0.0,0.0,28.144999999999996
57,2013-04-03,449.0,12142.666666666666,529.3333333333334,89.8,21.033778961238607,0.0,0.0,0.0,29.614999999999995
57,2013-04-04,437.9166666666667,11898.666666666666,556.3333333333334,87.58333333333333,20.935253016210968,0.0,0.0,0.0,34.82750000000001
57,2013-04-05,407.0416666666667,11325.333333333334,483.6666666666667,81.40833333333333,20.44433141531277,0.0,0.0,0.0,36.92
57,2013-04-06,350.2083333333333,10229.333333333334,398.0,70.04166666666667,19.474404354579423,0.0,0.0,0.0,38.3375
57,2013-04-07,353.3333333333333,10157.333333333334,409.3333333333333,70.66666666666667,19.787455150083133,0.0,0.0,0.0,52.879999999999995
57,2013-04-08,347.5416666666667,10100.0,528.3333333333334,69.50833333333334,19.573592546754675,0.0,0.0,0.0,48.56
57,2013-04-09,305.0833333333333,8606.666666666666,3386.6666666666665,61.016666666666666,20.163621546604695,0.0,0.0,0.0,48.95000000000001
57,2013-04-10,427.8333333333333,11796.0,522.3333333333334,85.56666666666666,20.63121915150145,0.0,0.0,0.0,43.60249999999999
57,2013-04-11,463.2916666666667,12372.0,746.0,92.65833333333333,21.30098149495276,0.0,0.0,0.0,35.12750000000002
57,2013-04-12,326.9166666666667,8870.666666666666,4384.666666666667,65.38333333333334,20.963598815070895,0.0,0.0,0.0,38.690000000000005
57,2013-04-13,419.8333333333333,11097.333333333334,476.3333333333333,83.96666666666667,21.520052364932514,0.0,0.0,0.0,39.10999999999999
57,2013-04-14,386.0833333333333,10442.666666666666,547.3333333333334,77.21666666666667,21.030745924838268,0.0,0.0,0.0,40.137499999999996
57,2013-04-15,341.625,9780.0,545.0,68.325,19.86990669734151,0.0,0.0,0.0,56.24
57,2013-04-16,339.8333333333333,9866.666666666666,470.0,67.96666666666667,19.59208051801802,0.0,0.0,0.0,55.527499999999996
57,2013-04-17,338.9583333333333,9980.0,470.0,67.79166666666666,19.31971929971053,0.0,0.0,0.0,47.24750000000001
57,2013-04-18,416.2916666666667,11582.666666666666,433.0,83.25833333333334,20.444391883465713,0.0,0.0,0.0,64.955
57,2013-04-19,451.9583333333333,12306.666666666666,441.3333333333333,90.39166666666667,20.890219280426148,0.0,0.0,0.0,54.964999999999996
57,2013-04-20,430.9166666666667,11646.666666666666,465.6666666666667,86.18333333333334,21.046344924632702,0.0,0.0,0.0,36.35
57,2013-04-21,410.7083333333333,11298.666666666666,680.0,82.14166666666667,20.67718228797892,0.0,0.0,0.0,36.48500000000001
57,2013-04-22,385.9583333333333,10833.333333333334,575.6666666666666,77.19166666666666,20.26578141025641,0.0,0.0,0.0,48.5825
57,2013-04-23,407.8333333333333,11188.0,533.6666666666666,81.56666666666666,20.735537579946765,0.0,0.0,0.0,54.20000000000001
57,2013-04-24,341.625,9926.666666666666,446.3333333333333,68.325,19.576328492276694,0.0,0.0,0.0,52.61000000000001
57,2013-04-25,337.5,9908.0,566.0,67.5,19.37638776746064,0.0,0.0,0.0,42.845000000000006
57,2013-04-26,370.7916666666667,10522.666666666666,596.6666666666666,74.15833333333333,20.04422133700794,0.0,0.0,0.0,45.410000000000004
57,2013-04-27,339.4166666666667,9964.0,571.3333333333334,67.88333333333333,19.376908258619917,0.0,0.0,0.0,55.07750000000001
57,2013-04-28,375.7083333333333,10724.0,517.6666666666666,75.14166666666667,19.92870417858179,0.0,0.0,0.0,59.7125
57,2013-04-29,354.3333333333333,10237.333333333334,506.6666666666667,70.86666666666666,19.688389988712338,0.0,0.0,0.0,58.13749999999999
57,2013-04-30,391.3333333333333,10397.333333333334,477.0,78.26666666666667,21.40966700863469,0.0,0.0,0.0,63.9575
