ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2013-05-01,392.3333333333333,10956.0,615.6666666666666,78.46666666666667,20.36986836233824,0.0,0.0,0.0,67.1525
57,2013-05-02,385.7916666666667,10864.0,596.3333333333334,77.15833333333333,20.19984901714122,0.0,0.0,0.0,67.2725
57,2013-05-03,365.1666666666667,10105.333333333334,1801.3333333333333,73.03333333333333,20.555380547125832,0.0,0.0,0.0,68.5025
57,2013-05-04,409.0416666666667,11245.333333333334,528.0,81.80833333333334,20.690941551063155,0.0,0.0,0.0,64.96249999999999
57,2013-05-05,359.875,10286.666666666666,563.3333333333334,71.975,19.900411130913803,0.0,0.0,0.0,65.06
57,2013-05-06,309.0416666666667,9357.333333333334,574.0,61.80833333333333,18.78667726441531,0.0,0.0,0.0,63.84499999999999
57,2013-05-07,299.75,9132.0,586.3333333333334,59.95,18.67146207475544,0.0,0.0,0.0,66.80750000000002
57,2013-05-08,295.7083333333333,8960.0,653.3333333333334,59.14166666666667,18.77329876612103,0.0,0.0,0.0,62.93749999999999
57,2013-05-09,306.7916666666667,8846.666666666666,1343.6666666666667,61.358333333333334,19.726449855563928,0.0,0.0,0.0,57.5
57,2013-05-10,395.625,10798.666666666666,1236.6666666666667,79.125,20.840043909741944,0.0,0.0,0.0,60.44
57,2013-05-11,447.3333333333333,11942.666666666666,697.0,89.46666666666667,21.306640988426185,0.0,0.0,0.0,48.672500000000014
57,2013-05-12,442.5833333333333,11728.0,706.6666666666666,88.51666666666667,21.466247678869184,0.0,0.0,0.0,42.267500000000005
57,2013-05-13,418.4166666666667,11286.666666666666,736.6666666666666,83.68333333333334,21.087656280763927,0.0,0.0,0.0,39.77
57,2013-05-14,427.8333333333333,11592.0,757.6666666666666,85.56666666666666,20.994294436776322,0.0,0.0,0.0,47.58499999999999
57,2013-05-15,411.2083333333333,11246.666666666666,817.3333333333334,82.24166666666667,20.79807412072713,0.0,0.0,0.0,61.805
57,2013-05-16,392.9583333333333,10730.666666666666,680.0,78.59166666666667,20.830746639951954,0.0,0.0,0.0,61.092499999999994
57,2013-05-17,308.0,9066.666666666666,944.3333333333334,61.6,19.323602941176468,0.0,0.0,0.0,55.580000000000005
57,2013-05-18,318.2916666666667,9221.333333333334,807.3333333333334,63.65833333333333,19.63435255807789,0.0,0.0,0.0,61.9625
57,2013-05-19,256.0416666666667,7893.333333333333,390.6666666666667,51.208333333333336,18.451651358389636,0.0,0.0,0.0,69.5975
57,2013-05-20,181.45833333333334,5654.666666666667,2451.0,36.291666666666664,18.253869714296943,0.0,0.0,0.0,74.28500000000001
57,2013-05-21,117.625,3442.6666666666665,6175.0,23.525,19.43523068357862,0.0,0.0,0.0,73.805
57,2013-05-22,196.66666666666666,5358.666666666667,5590.666666666667,39.33333333333333,20.876565480633655,0.0,0.0,0.0,74.48
57,2013-05-23,369.0833333333333,9782.666666666666,695.0,73.81666666666666,21.461111773658626,0.0,0.0,0.0,61.654999999999994
57,2013-05-24,383.5416666666667,10038.666666666666,1304.3333333333333,76.70833333333333,21.733093842697127,0.0,0.0,0.0,43.407500000000006
57,2013-05-25,382.9583333333333,10474.666666666666,441.6666666666667,76.59166666666667,20.796792128097422,0.0,0.0,0.0,49.085
57,2013-05-26,331.2916666666667,9640.0,402.6666666666667,66.25833333333333,19.54872853273398,0.0,0.0,0.0,52.14500000000001
57,2013-05-27,308.1666666666667,9314.666666666666,392.0,61.633333333333326,18.819296330756753,0.0,0.0,0.0,57.305
57,2013-05-28,362.5,10494.666666666666,375.3333333333333,72.5,19.64827372633719,0.0,0.0,0.0,59.285000000000004
57,2013-05-29,390.625,10934.666666666666,399.6666666666667,78.125,20.32074022985002,0.0,0.0,0.0,69.05
57,2013-05-30,365.7083333333333,10320.0,734.3333333333334,73.14166666666667,20.15766378660637,0.0,0.0,0.0,73.0775
57,2013-05-31,361.7083333333333,10274.666666666666,1194.3333333333333,72.34166666666667,20.02515153235574,0.0,0.0,0.0,76.5875
57,2013-06-01,353.3333333333333,9904.0,1734.0,70.66666666666667,20.29359630227966,0.0,0.0,0.0,73.355
57,2013-06-02,360.875,10016.0,1172.6666666666667,72.175,20.494980947151227,0.0,0.0,0.0,66.08
57,2013-06-03,388.5833333333333,10706.666666666666,414.3333333333333,77.71666666666667,20.645001816106266,0.0,0.0,0.0,53.63749999999999
57,2013-06-04,350.8333333333333,10074.666666666666,560.0,70.16666666666667,19.808664747661904,0.0,0.0,0.0,57.245
57,2013-06-05,348.625,10069.333333333334,444.6666666666667,69.72500000000001,19.694404214115465,0.0,0.0,0.0,58.83500000000001
57,2013-06-06,347.375,10064.0,471.6666666666667,69.475,19.634189106385794,0.0,0.0,0.0,56.85500000000001
57,2013-06-07,348.6666666666667,9962.666666666666,682.0,69.73333333333333,19.907644093504636,0.0,0.0,0.0,57.815
57,2013-06-08,348.7083333333333,9817.333333333334,932.0,69.74166666666667,20.2047660883245,0.0,0.0,0.0,58.129999999999995
57,2013-06-09,348.6666666666667,9730.666666666666,895.3333333333334,69.73333333333333,20.382285100940894,0.0,0.0,0.0,64.61749999999999
57,2013-06-10,348.7083333333333,9732.0,1317.3333333333333,69.74166666666667,20.381928032378866,0.0,0.0,0.0,67.5425
57,2013-06-11,348.6666666666667,9837.333333333334,981.0,69.73333333333333,20.161279027740125,0.0,0.0,0.0,64.3025
57,2013-06-12,345.2083333333333,9776.0,1410.6666666666667,69.04166666666667,20.08653917189489,0.0,0.0,0.0,68.2175
57,2013-06-13,347.375,9893.333333333334,1687.6666666666667,69.475,19.9728920990566,0.0,0.0,0.0,62.01499999999999
57,2013-06-14,288.5833333333333,8657.333333333334,2961.3333333333335,57.71666666666667,18.96147614097233,0.0,0.0,0.0,61.940000000000005
57,2013-06-15,285.2916666666667,8425.333333333334,3108.6666666666665,57.05833333333333,19.26136371129398,0.0,0.0,0.0,62.6
57,2013-06-16,288.9166666666667,8590.666666666666,2741.6666666666665,57.78333333333333,19.1306957809509,0.0,0.0,0.0,65.32249999999999
57,2013-06-17,289.125,8566.666666666666,2895.0,57.825,19.198124999999997,0.0,0.0,0.0,67.9175
57,2013-06-18,279.125,8472.0,2474.0,55.825,18.741218622127796,0.0,0.0,0.0,62.91499999999999
57,2013-06-19,262.6666666666667,8137.333333333333,2311.0,52.53333333333333,18.36148888524769,0.0,0.0,0.0,60.732499999999995
57,2013-06-20,358.5833333333333,10196.0,562.3333333333334,71.71666666666667,20.005311178675733,0.0,0.0,0.0,64.61749999999999
57,2013-06-21,356.3333333333333,10214.666666666666,413.3333333333333,71.26666666666667,19.84345494495932,0.0,0.0,0.0,69.635
57,2013-06-22,331.5833333333333,9646.666666666666,1016.0,66.31666666666666,19.55241735775167,0.0,0.0,0.0,75.17750000000001
57,2013-06-23,318.8333333333333,9330.666666666666,1505.0,63.76666666666667,19.437306492331142,0.0,0.0,0.0,77.05250000000001
57,2013-06-24,306.5833333333333,9036.0,2250.0,61.31666666666666,19.300002151886282,0.0,0.0,0.0,76.41499999999999
57,2013-06-25,318.7916666666667,9297.333333333334,1842.3333333333333,63.758333333333326,19.50444497227401,0.0,0.0,0.0,73.2425
57,2013-06-26,288.875,8477.333333333334,2726.6666666666665,57.775,19.383657891632588,0.0,0.0,0.0,71.7125
57,2013-06-27,295.2083333333333,8768.0,2044.3333333333333,59.04166666666667,19.151954867447284,0.0,0.0,0.0,70.6025
57,2013-06-28,288.9166666666667,8612.0,1661.0,57.78333333333333,19.083305916808587,0.0,0.0,0.0,65.94500000000001
57,2013-06-29,288.9166666666667,8672.0,1297.0,57.78333333333333,18.95127197365724,0.0,0.0,0.0,66.78500000000001
57,2013-06-30,293.375,8728.0,1407.6666666666667,58.675,19.12024280094714,0.0,0.0,0.0,69.185
57,2013-07-01,337.0,9561.333333333334,831.0,67.4,20.04917375540371,0.0,0.0,0.0,64.8425
57,2013-07-02,348.375,9834.666666666666,703.3333333333334,69.675,20.149875864289587,0.0,0.0,0.0,67.22749999999999
57,2013-07-03,361.4583333333333,10138.666666666666,612.6666666666666,72.29166666666667,20.279742432710854,0.0,0.0,0.0,76.085
57,2013-07-04,359.1666666666667,9978.666666666666,557.3333333333334,71.83333333333334,20.474275676999824,0.0,0.0,0.0,75.08
57,2013-07-05,323.7916666666667,8888.0,983.0,64.75833333333333,20.722715240274027,0.0,0.0,0.0,74.38250000000001
57,2013-07-06,365.2916666666667,9633.333333333334,662.0,73.05833333333334,21.56990412341407,0.0,0.0,0.0,76.0925
57,2013-07-07,363.7916666666667,9918.666666666666,702.3333333333334,72.75833333333334,20.86337139288435,0.0,0.0,0.0,74.39750000000001
57,2013-07-08,362.3333333333333,10024.0,655.3333333333334,72.46666666666667,20.561380464662584,0.0,0.0,0.0,74.27749999999999
57,2013-07-09,181.66666666666666,5018.666666666667,617.0,36.333333333333336,20.59073901877435,0.0,0.0,0.0,73.99999999999999
57,2013-07-10,327.7083333333333,9066.666666666666,1240.0,65.54166666666667,20.560083486519606,0.0,0.0,0.0,75.29
57,2013-07-11,330.8333333333333,9489.333333333334,441.0,66.16666666666666,19.831638447847872,0.0,0.0,0.0,69.275
57,2013-07-12,297.4583333333333,9106.666666666666,392.6666666666667,59.49166666666667,18.580257900195214,0.0,0.0,0.0,68.075
57,2013-07-13,287.7916666666667,9004.0,400.6666666666667,57.55833333333334,18.181418597907104,0.0,0.0,0.0,73.0925
57,2013-07-14,203.66666666666666,6218.666666666667,3277.3333333333335,40.733333333333334,18.62977951686678,0.0,0.0,0.0,79.60249999999999
57,2013-07-15,233.58333333333334,7214.666666666667,1560.0,46.71666666666667,18.41664934084889,0.0,0.0,0.0,81.08749999999999
57,2013-07-16,229.125,7404.0,2963.6666666666665,45.824999999999996,17.603179024851432,0.0,0.0,0.0,81.215
57,2013-07-17,229.29166666666666,7313.333333333333,2774.3333333333335,45.858333333333334,17.834376899118805,0.0,0.0,0.0,81.05
57,2013-07-18,159.16666666666666,5153.333333333333,4687.333333333333,31.833333333333336,17.56907611039241,0.0,0.0,0.0,81.77
57,2013-07-19,14.875,760.0,8237.666666666666,2.9749999999999996,11.133415570175439,0.0,0.0,0.0,81.61999999999998
57,2013-07-20,272.625,7990.666666666667,1243.0,54.525,19.407415422159186,0.0,0.0,0.0,73.23499999999999
57,2013-07-21,289.5833333333333,8504.0,474.0,57.91666666666667,19.37025550067942,0.0,0.0,0.0,71.825
57,2013-07-22,264.3333333333333,7937.333333333333,468.6666666666667,52.86666666666666,18.943592866341902,0.0,0.0,0.0,70.7375
57,2013-07-23,0.0,0.0,396.0,0.0,0.0,0.0,0.0,0.0,71.97500000000001
57,2013-07-24,0.0,0.0,374.0,0.0,0.0,0.0,0.0,0.0,62.33000000000001
57,2013-07-25,0.0,0.0,381.3333333333333,0.0,0.0,0.0,0.0,0.0,63.987500000000004
57,2013-07-26,0.0,0.0,365.3333333333333,0.0,0.0,0.0,0.0,0.0,66.34249999999999
57,2013-07-27,0.0,0.0,328.3333333333333,0.0,0.0,0.0,0.0,0.0,69.2975
57,2013-07-28,0.0,0.0,310.0,0.0,0.0,0.0,0.0,0.0,67.2275
57,2013-07-29,0.0,0.0,317.6666666666667,0.0,0.0,0.0,0.0,0.0,63.5975
57,2013-07-30,0.0,0.0,314.0,0.0,0.0,0.0,0.0,0.0,65.93750000000001
57,2013-07-31,0.0,0.0,300.6666666666667,0.0,0.0,0.0,0.0,0.0,68.6075
57,2013-08-01,0.0,0.0,273.3333333333333,0.0,0.0,0.0,0.0,0.0,69.12500000000001
57,2013-08-02,0.0,0.0,271.0,0.0,0.0,0.0,0.0,0.0,68.255
57,2013-08-03,0.0,0.0,264.0,0.0,0.0,0.0,0.0,0.0,67.805
57,2013-08-04,0.0,0.0,252.66666666666666,0.0,0.0,0.0,0.0,0.0,64.07000000000001
57,2013-08-05,0.0,0.0,257.3333333333333,0.0,0.0,0.0,0.0,0.0,62.9675
57,2013-08-06,0.0,0.0,245.0,0.0,0.0,0.0,0.0,0.0,68.3225
57,2013-08-07,0.0,0.0,223.33333333333334,0.0,0.0,0.0,0.0,0.0,73.76
57,2013-08-08,0.0,0.0,176.0,0.0,0.0,0.0,0.0,0.0,73.80499999999999
57,2013-08-09,0.0,0.0,160.66666666666666,0.0,0.0,0.0,0.0,0.0,69.62750000000001
57,2013-08-10,0.0,0.0,181.0,0.0,0.0,0.0,0.0,0.0,67.28
57,2013-08-11,0.0,0.0,188.0,0.0,0.0,0.0,0.0,0.0,66.03500000000001
57,2013-08-12,0.0,0.0,175.33333333333334,0.0,0.0,0.0,0.0,0.0,69.32
57,2013-08-13,0.0,0.0,170.66666666666666,0.0,0.0,0.0,0.0,0.0,64.88000000000001
57,2013-08-14,0.0,0.0,185.33333333333334,0.0,0.0,0.0,0.0,0.0,61.175000000000004
57,2013-08-15,0.0,0.0,185.66666666666666,0.0,0.0,0.0,0.0,0.0,63.6275
57,2013-08-16,0.0,0.0,170.0,0.0,0.0,0.0,0.0,0.0,65.165
57,2013-08-17,0.0,0.0,154.33333333333334,0.0,0.0,0.0,0.0,0.0,68.1575
57,2013-08-18,0.0,0.0,148.66666666666666,0.0,0.0,0.0,0.0,0.0,70.01
57,2013-08-19,0.0,0.0,135.33333333333334,0.0,0.0,0.0,0.0,0.0,70.25
57,2013-08-20,0.0,0.0,135.0,0.0,0.0,0.0,0.0,0.0,70.66250000000001
57,2013-08-21,0.0,0.0,133.33333333333334,0.0,0.0,0.0,0.0,0.0,72.5525
57,2013-08-22,0.0,0.0,128.33333333333334,0.0,0.0,0.0,0.0,0.0,71.99749999999999
57,2013-08-23,0.0,0.0,132.66666666666666,0.0,0.0,0.0,0.0,0.0,67.2575
57,2013-08-24,0.0,0.0,138.66666666666666,0.0,0.0,0.0,0.0,0.0,65.57000000000001
57,2013-08-25,0.0,0.0,139.66666666666666,0.0,0.0,0.0,0.0,0.0,69.41750000000002
57,2013-08-26,0.0,0.0,135.66666666666666,0.0,0.0,0.0,0.0,0.0,72.32749999999997
57,2013-08-27,0.0,0.0,140.0,0.0,0.0,0.0,0.0,0.0,74.0975
57,2013-08-28,0.0,0.0,130.0,0.0,0.0,0.0,0.0,0.0,74.95249999999999
57,2013-08-29,0.0,0.0,130.0,0.0,0.0,0.0,0.0,0.0,75.03500000000001
57,2013-08-30,0.0,0.0,134.0,0.0,0.0,0.0,0.0,0.0,73.07750000000001
57,2013-08-31,0.0,0.0,141.66666666666666,0.0,0.0,0.0,0.0,0.0,74.53249999999998
57,2013-09-01,0.0,0.0,137.0,0.0,0.0,0.0,0.0,0.0,73.5275
57,2013-09-02,0.0,0.0,137.33333333333334,0.0,0.0,0.0,0.0,0.0,71.58500000000002
57,2013-09-03,0.0,0.0,165.0,0.0,0.0,0.0,0.0,0.0,63.215
57,2013-09-04,0.0,0.0,219.33333333333334,0.0,0.0,0.0,0.0,0.0,67.5875
57,2013-09-05,0.0,0.0,211.33333333333334,0.0,0.0,0.0,0.0,0.0,59.585
57,2013-09-06,0.0,0.0,237.66666666666666,0.0,0.0,0.0,0.0,0.0,56.787499999999994
57,2013-09-07,0.0,6.666666666666667,357.6666666666667,0.0,0.0,0.0,0.0,0.0,61.03999999999999
57,2013-09-08,40.666666666666664,2538.6666666666665,1199.0,8.133333333333333,9.112088585434174,0.0,0.0,0.0,62.7575
57,2013-09-09,7.791666666666667,764.0,2133.3333333333335,1.5583333333333333,5.801256180919139,0.0,0.0,0.0,61.79750000000001
57,2013-09-10,20.708333333333332,1157.3333333333333,3027.3333333333335,4.141666666666667,10.17821740591398,0.0,0.0,0.0,78.28250000000001
57,2013-09-11,94.79166666666667,4340.0,648.3333333333334,18.958333333333332,12.424115143369177,0.0,0.0,0.0,80.49500000000002
57,2013-09-12,128.25,4864.0,827.3333333333334,25.650000000000002,14.99853515625,0.0,0.0,0.0,68.93750000000001
57,2013-09-13,169.25,5612.0,1164.3333333333333,33.85,17.155210560703253,0.0,0.0,0.0,53.74250000000001
57,2013-09-14,250.125,7380.0,622.6666666666666,50.025,19.279056571815715,0.0,0.0,0.0,53.93
57,2013-09-15,255.20833333333334,7604.0,613.3333333333334,51.041666666666664,19.09140017680753,0.0,0.0,0.0,57.004999999999995
57,2013-09-16,266.1666666666667,8010.666666666667,574.3333333333334,53.233333333333334,18.900358549711495,0.0,0.0,0.0,51.140000000000015
57,2013-09-17,293.5833333333333,8750.666666666666,556.3333333333334,58.71666666666666,19.084258659657678,0.0,0.0,0.0,51.41
57,2013-09-18,315.25,9450.666666666666,461.6666666666667,63.05,18.974821000282166,0.0,0.0,0.0,58.94750000000001
57,2013-09-19,344.0833333333333,10114.666666666666,472.6666666666667,68.81666666666668,19.35071870331312,0.0,0.0,0.0,63.544999999999995
57,2013-09-20,334.0,10112.0,421.3333333333333,66.8,18.788601002109708,0.0,0.0,0.0,70.37
57,2013-09-21,266.5416666666667,7889.333333333333,3771.3333333333335,53.30833333333334,19.218073101515408,0.0,0.0,0.0,62.5625
57,2013-09-22,343.4583333333333,9721.333333333334,2426.6666666666665,68.69166666666666,20.09709387715448,0.0,0.0,0.0,52.152499999999975
57,2013-09-23,368.2083333333333,11006.666666666666,560.3333333333334,73.64166666666667,19.02930105491621,0.0,0.0,0.0,52.92500000000001
57,2013-09-24,344.6666666666667,10441.333333333334,1245.3333333333333,68.93333333333334,18.777093176690933,0.0,0.0,0.0,52.535000000000004
57,2013-09-25,326.875,10208.0,1073.3333333333333,65.375,18.21487028147858,0.0,0.0,0.0,56.04500000000001
57,2013-09-26,326.7083333333333,10278.666666666666,419.6666666666667,65.34166666666667,18.080418044925846,0.0,0.0,0.0,58.1225
57,2013-09-27,241.66666666666666,8365.333333333334,385.3333333333333,48.333333333333336,16.43306370205079,0.0,0.0,0.0,58.625
57,2013-09-28,218.91666666666666,7690.666666666667,1140.0,43.78333333333334,16.191976927300043,0.0,0.0,0.0,61.902499999999996
57,2013-09-29,242.91666666666666,8460.0,1020.0,48.583333333333336,16.33322662201208,0.0,0.0,0.0,63.462500000000006
57,2013-09-30,231.5,8021.333333333333,2100.0,46.300000000000004,16.41683635305851,0.0,0.0,0.0,64.955
57,2013-10-01,290.2083333333333,9374.666666666666,2184.6666666666665,58.04166666666667,17.60917795595695,0.0,0.0,0.0,65.5475
57,2013-10-02,332.9166666666667,10601.333333333334,441.3333333333333,66.58333333333334,17.863233922357775,0.0,0.0,0.0,66.77
57,2013-10-03,342.2916666666667,10532.0,394.6666666666667,68.45833333333333,18.48717335000211,0.0,0.0,0.0,61.962500000000006
57,2013-10-04,390.9583333333333,11590.666666666666,406.0,78.19166666666668,19.187000915487555,0.0,0.0,0.0,66.6725
57,2013-10-05,369.2083333333333,11489.333333333334,744.0,73.84166666666667,18.27939018316506,0.0,0.0,0.0,61.51249999999998
57,2013-10-06,456.2083333333333,13514.666666666666,449.3333333333333,91.24166666666666,19.201842956623256,0.0,0.0,0.0,70.91
57,2013-10-07,460.625,13432.0,453.3333333333333,92.125,19.507061805141948,0.0,0.0,0.0,58.4675
57,2013-10-08,432.7083333333333,12717.333333333334,466.0,86.54166666666666,19.35460187757741,0.0,0.0,0.0,53.960000000000015
57,2013-10-09,429.5,12816.0,443.0,85.9,19.063195744902206,0.0,0.0,0.0,55.9925
57,2013-10-10,461.5833333333333,13654.666666666666,422.0,92.31666666666666,19.22888288090356,0.0,0.0,0.0,56.03
57,2013-10-11,439.9166666666667,13252.0,410.6666666666667,87.98333333333333,18.883131896233692,0.0,0.0,0.0,57.4475
57,2013-10-12,448.5833333333333,13650.666666666666,401.6666666666667,89.71666666666667,18.692797869049944,0.0,0.0,0.0,61.4
57,2013-10-13,410.1666666666667,12728.0,395.0,82.03333333333333,18.330961048257564,0.0,0.0,0.0,63.20749999999999
57,2013-10-14,388.1666666666667,12002.666666666666,1119.0,77.63333333333333,18.396090220691697,0.0,0.0,0.0,55.86500000000001
57,2013-10-15,388.6666666666667,12125.333333333334,424.3333333333333,77.73333333333333,18.233441463235835,0.0,0.0,0.0,57.402499999999996
57,2013-10-16,370.125,11541.333333333334,407.6666666666667,74.02499999999999,18.242210966381702,0.0,0.0,0.0,62.652499999999996
57,2013-10-17,378.0833333333333,11730.666666666666,433.3333333333333,75.61666666666666,18.333689711676897,0.0,0.0,0.0,54.68
57,2013-10-18,97.125,3002.6666666666665,1440.0,19.425,18.399623945381883,0.0,0.0,0.0,53.495000000000005
57,2013-10-19,320.5416666666667,10104.0,412.0,64.10833333333333,18.0458021300695,0.0,0.0,0.0,51.63499999999999
57,2013-10-20,337.6666666666667,10465.333333333334,409.3333333333333,67.53333333333333,18.3535535312354,0.0,0.0,0.0,47.27
57,2013-10-21,365.5416666666667,11205.333333333334,410.6666666666667,73.10833333333333,18.556546113953672,0.0,0.0,0.0,54.71
57,2013-10-22,348.75,10820.0,398.3333333333333,69.75,18.334623382624766,0.0,0.0,0.0,44.660000000000004
57,2013-10-23,283.6666666666667,9586.666666666666,373.6666666666667,56.733333333333334,16.831612192860455,0.0,0.0,0.0,40.76
57,2013-10-24,375.75,11160.0,1649.3333333333333,75.14999999999999,19.152251344086018,0.0,0.0,0.0,39.87499999999999
57,2013-10-25,457.375,13322.666666666666,426.3333333333333,91.475,19.52838364441553,0.0,0.0,0.0,41.9075
57,2013-10-26,461.0416666666667,13241.333333333334,804.3333333333334,92.20833333333334,19.80585047242641,0.0,0.0,0.0,41.7875
57,2013-10-27,451.875,13180.0,411.6666666666667,90.375,19.502394726858878,0.0,0.0,0.0,42.2075
57,2013-10-28,377.4583333333333,11696.0,396.3333333333333,75.49166666666667,18.35763354518164,0.0,0.0,0.0,42.949999999999996
57,2013-10-29,270.8333333333333,9489.333333333334,403.0,54.166666666666664,16.234968502646247,0.0,0.0,0.0,40.07
57,2013-10-30,382.75,11990.666666666666,414.6666666666667,76.55,18.1575357222284,0.0,0.0,0.0,47.885
57,2013-10-31,404.875,12278.666666666666,436.0,80.975,18.75662904495602,0.0,0.0,0.0,58.212499999999984
57,2013-11-01,380.375,11556.0,1151.6666666666667,76.075,18.72360498153917,0.0,0.0,0.0,55.0325
57,2013-11-02,401.125,12178.666666666666,438.3333333333333,80.22500000000001,18.735488627654917,0.0,0.0,0.0,44.1275
57,2013-11-03,386.2083333333333,11641.333333333334,456.3333333333333,77.24166666666666,18.871392762379262,0.0,0.0,0.0,33.91999999999999
57,2013-11-04,356.625,11232.0,408.6666666666667,71.325,18.060914129273506,0.0,0.0,0.0,33.995
57,2013-11-05,403.8333333333333,12265.333333333334,405.0,80.76666666666667,18.728709189404643,0.0,0.0,0.0,46.5875
57,2013-11-06,309.2916666666667,10380.0,379.6666666666667,61.858333333333334,16.949461437593662,0.0,0.0,0.0,56.705000000000005
57,2013-11-07,276.9166666666667,9170.666666666666,1388.0,55.383333333333326,17.17644270378986,0.0,0.0,0.0,43.48250000000001
57,2013-11-08,416.25,12490.666666666666,434.0,83.25,18.956304040350126,0.0,0.0,0.0,37.849999999999994
57,2013-11-09,353.9583333333333,11121.333333333334,379.3333333333333,70.79166666666666,18.10424097330456,0.0,0.0,0.0,43.6775
57,2013-11-10,383.0416666666667,11762.666666666666,397.3333333333333,76.60833333333333,18.523594541109347,0.0,0.0,0.0,43.835
57,2013-11-11,329.4166666666667,10493.333333333334,392.3333333333333,65.88333333333334,17.85735519906819,0.0,0.0,0.0,38.34499999999999
57,2013-11-12,372.8333333333333,11426.666666666666,405.0,74.56666666666666,18.560095779852194,0.0,0.0,0.0,29.14250000000001
57,2013-11-13,381.2083333333333,11561.333333333334,399.3333333333333,76.24166666666666,18.75596877042248,0.0,0.0,0.0,31.669999999999998
57,2013-11-14,412.6666666666667,12170.666666666666,399.6666666666667,82.53333333333333,19.287238898626935,0.0,0.0,0.0,42.304999999999986
57,2013-11-15,409.6666666666667,12254.666666666666,417.0,81.93333333333334,19.015780836325387,0.0,0.0,0.0,44.967499999999994
57,2013-11-16,450.2916666666667,13306.666666666666,455.0,90.05833333333332,19.249066361890446,0.0,0.0,0.0,50.3375
57,2013-11-17,456.9583333333333,13436.0,501.6666666666667,91.39166666666667,19.346020537693096,0.0,0.0,0.0,58.70000000000001
57,2013-11-18,446.0416666666667,13070.666666666666,1034.3333333333333,89.20833333333333,19.411662352511136,0.0,0.0,0.0,45.095
57,2013-11-19,397.0,11997.333333333334,854.0,79.4,18.823085685707934,0.0,0.0,0.0,34.29500000000001
57,2013-11-20,308.0416666666667,9892.0,1365.6666666666667,61.608333333333334,17.713745254302015,0.0,0.0,0.0,31.737500000000008
57,2013-11-21,324.875,10320.0,366.0,64.97500000000001,17.906950500645998,0.0,0.0,0.0,39.574999999999996
57,2013-11-22,347.375,10941.333333333334,387.6666666666667,69.475,18.05981713075798,0.0,0.0,0.0,42.5
57,2013-11-23,366.2083333333333,11028.0,472.3333333333333,73.24166666666667,18.88932779692097,0.0,0.0,0.0,27.905000000000005
57,2013-11-24,324.5416666666667,10033.333333333334,438.3333333333333,64.90833333333333,18.39967954042082,0.0,0.0,0.0,19.212500000000002
57,2013-11-25,250.41666666666666,8716.0,360.0,50.083333333333336,16.342972375197593,0.0,0.0,0.0,27.2375
57,2013-11-26,334.375,10382.666666666666,379.0,66.875,18.319344339925518,0.0,0.0,0.0,33.14000000000001
57,2013-11-27,330.375,10346.666666666666,363.3333333333333,66.07499999999999,18.163174532860822,0.0,0.0,0.0,29.525000000000006
57,2013-11-28,404.2916666666667,11868.0,409.3333333333333,80.85833333333333,19.37770276279819,0.0,0.0,0.0,22.4375
57,2013-11-29,407.4166666666667,12172.0,418.0,81.48333333333333,19.03977822507029,0.0,0.0,0.0,22.887499999999992
57,2013-11-30,401.4166666666667,11926.666666666666,409.3333333333333,80.28333333333333,19.145263881125395,0.0,0.0,0.0,25.13
57,2013-12-01,335.5,10534.666666666666,380.6666666666667,67.10000000000001,18.115768573598277,0.0,0.0,0.0,35.7125
57,2013-12-02,344.5,10865.333333333334,372.6666666666667,68.89999999999999,18.035625536875692,0.0,0.0,0.0,35.832499999999996
57,2013-12-03,367.7916666666667,11030.666666666666,1724.0,73.55833333333334,18.9664111920303,0.0,0.0,0.0,32.61500000000001
57,2013-12-04,425.25,12686.666666666666,1111.6666666666667,85.05,19.06697648449816,0.0,0.0,0.0,42.289999999999985
57,2013-12-05,430.9583333333333,12921.333333333334,390.3333333333333,86.19166666666666,18.97199452670863,0.0,0.0,0.0,50.96750000000001
57,2013-12-06,441.4583333333333,13098.666666666666,386.0,88.29166666666667,19.17112799860885,0.0,0.0,0.0,32.96
57,2013-12-07,450.625,13138.666666666666,395.6666666666667,90.125,19.509629655469862,0.0,0.0,0.0,25.909999999999997
57,2013-12-08,462.7083333333333,13377.333333333334,427.6666666666667,92.54166666666667,19.675365564470578,0.0,0.0,0.0,23.900000000000002
57,2013-12-09,413.875,12280.0,404.6666666666667,82.775,19.171489888707924,0.0,0.0,0.0,32.90750000000001
57,2013-12-10,412.9583333333333,12298.666666666666,381.0,82.59166666666667,19.099994466428157,0.0,0.0,0.0,23.9975
57,2013-12-11,385.75,11645.333333333334,385.6666666666667,77.14999999999999,18.842522755896496,0.0,0.0,0.0,21.215000000000003
57,2013-12-12,367.2083333333333,11312.0,372.6666666666667,73.44166666666668,18.465376615786578,0.0,0.0,0.0,15.702499999999999
57,2013-12-13,394.2916666666667,11598.666666666666,389.0,78.85833333333333,19.33724362474614,0.0,0.0,0.0,19.100000000000005
57,2013-12-14,315.4166666666667,10028.0,372.3333333333333,63.083333333333336,17.891854197136908,0.0,0.0,0.0,14.0525
57,2013-12-15,356.0833333333333,11097.333333333334,350.0,71.21666666666667,18.25231912571589,0.0,0.0,0.0,20.4725
57,2013-12-16,399.125,11844.0,382.0,79.825,19.168828450410892,0.0,0.0,0.0,15.132499999999995
57,2013-12-17,405.0,12069.333333333334,370.0,81.0,19.087839703932833,0.0,0.0,0.0,19.7375
57,2013-12-18,371.625,11358.666666666666,358.3333333333333,74.325,18.610695577532574,0.0,0.0,0.0,27.664999999999996
57,2013-12-19,415.2916666666667,12169.333333333334,375.0,83.05833333333334,19.412052951864432,0.0,0.0,0.0,34.182500000000005
57,2013-12-20,427.125,12609.333333333334,396.3333333333333,85.425,19.268499854605057,0.0,0.0,0.0,39.3425
57,2013-12-21,407.6666666666667,12116.0,455.0,81.53333333333333,19.139517075675876,0.0,0.0,0.0,41.435
57,2013-12-22,397.8333333333333,11758.666666666666,384.6666666666667,79.56666666666666,19.245452526741506,0.0,0.0,0.0,35.55499999999999
57,2013-12-23,361.0,10813.333333333334,386.6666666666667,72.2,18.990336004932182,0.0,0.0,0.0,33.657500000000006
57,2013-12-24,363.5833333333333,11065.333333333334,390.3333333333333,72.71666666666667,18.690654245491427,0.0,0.0,0.0,20.2925
57,2013-12-25,374.75,11185.333333333334,421.0,74.95,19.05801868518298,0.0,0.0,0.0,14.427500000000002
57,2013-12-26,287.7083333333333,8589.333333333334,2597.6666666666665,57.54166666666667,19.05364292274656,0.0,0.0,0.0,27.034999999999997
57,2013-12-27,365.4583333333333,10632.0,1195.0,73.09166666666667,19.55275413322465,0.0,0.0,0.0,28.332500000000007
57,2013-12-28,413.125,12017.333333333334,408.3333333333333,82.625,19.55502642017086,0.0,0.0,0.0,38.11249999999999
57,2013-12-29,350.375,10758.666666666666,370.6666666666667,70.075,18.525063127401165,0.0,0.0,0.0,40.81250000000001
57,2013-12-30,375.0,11338.666666666666,396.0,75.0,18.812838076199437,0.0,0.0,0.0,19.475
57,2013-12-31,394.75,11718.666666666666,375.6666666666667,78.95,19.16147670383434,0.0,0.0,0.0,17.5175
57,2014-01-01,411.8333333333333,12048.0,394.3333333333333,82.36666666666666,19.444266913826176,0.0,0.0,0.0,15.747500000000002
57,2014-01-02,427.5,12354.666666666666,386.6666666666667,85.5,19.682947064537018,0.0,0.0,0.0,9.769999999999998
57,2014-01-03,445.1666666666667,12734.666666666666,395.0,89.03333333333333,19.8847481066555,0.0,0.0,0.0,3.7849999999999997
57,2014-01-04,341.125,10574.666666666666,466.0,68.22500000000001,18.349823871516836,0.0,0.0,0.0,24.650000000000006
57,2014-01-05,443.7916666666667,13020.0,380.3333333333333,88.75833333333333,19.388901156340673,0.0,0.0,0.0,34.34000000000001
57,2014-01-06,389.4166666666667,11598.666666666666,397.6666666666667,77.88333333333334,19.098159031689466,0.0,0.0,0.0,22.707499999999996
57,2014-01-07,464.25,13446.666666666666,392.3333333333333,92.85,19.639132994546358,0.0,0.0,0.0,2.8550000000000004
57,2014-01-08,424.75,12449.333333333334,395.0,84.95,19.40762222876727,0.0,0.0,0.0,12.207499999999998
57,2014-01-09,345.7083333333333,10725.333333333334,413.0,69.14166666666667,18.335133976669983,0.0,0.0,0.0,15.530000000000001
57,2014-01-10,282.2083333333333,9425.333333333334,367.3333333333333,56.44166666666667,17.03170606992974,0.0,0.0,0.0,32.38999999999999
57,2014-01-11,315.0833333333333,10241.333333333334,353.0,63.016666666666666,17.5006414637851,0.0,0.0,0.0,43.145
57,2014-01-12,367.625,11060.0,383.0,73.52499999999999,18.90753654309825,0.0,0.0,0.0,32.787499999999994
57,2014-01-13,406.5833333333333,11994.666666666666,401.3333333333333,81.31666666666668,19.281749064398994,0.0,0.0,0.0,43.085
57,2014-01-14,401.75,12080.0,691.6666666666666,80.35,18.917946330022076,0.0,0.0,0.0,35.4425
57,2014-01-15,383.0833333333333,11976.0,590.0,76.61666666666666,18.195605331032436,0.0,0.0,0.0,30.214999999999993
57,2014-01-16,415.625,12748.0,371.0,83.125,18.545760446083044,0.0,0.0,0.0,27.852499999999992
57,2014-01-17,442.3333333333333,13024.0,400.0,88.46666666666667,19.31925249112749,0.0,0.0,0.0,31.407500000000002
57,2014-01-18,463.0833333333333,13121.333333333334,471.3333333333333,92.61666666666667,20.075493047793245,0.0,0.0,0.0,20.645000000000003
57,2014-01-19,467.875,13192.0,499.6666666666667,93.575,20.174567604103498,0.0,0.0,0.0,22.400000000000002
57,2014-01-20,478.6666666666667,13412.0,692.3333333333334,95.73333333333333,20.301338767935846,0.0,0.0,0.0,22.28
57,2014-01-21,480.25,13472.0,501.3333333333333,96.05,20.277776746832938,0.0,0.0,0.0,6.05
57,2014-01-22,449.6666666666667,12866.666666666666,435.3333333333333,89.93333333333334,19.879693436960274,0.0,0.0,0.0,4.340000000000001
57,2014-01-23,450.2916666666667,12914.666666666666,516.6666666666666,90.05833333333332,19.83333494648634,0.0,0.0,0.0,7.669999999999999
57,2014-01-24,335.875,10217.333333333334,416.6666666666667,67.175,18.699291644917132,0.0,0.0,0.0,9.890000000000002
57,2014-01-25,358.0416666666667,10529.333333333334,416.6666666666667,71.60833333333333,19.342728383141278,0.0,0.0,0.0,17.8025
57,2014-01-26,361.4583333333333,10497.333333333334,477.6666666666667,72.29166666666667,19.586836207079045,0.0,0.0,0.0,11.9975
57,2014-01-27,74.29166666666667,2272.0,104.0,14.858333333333334,18.60016566412363,0.0,0.0,0.0,15.065000000000003
57,2014-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.735
57,2014-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.144999999999999
57,2014-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.9975
57,2014-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.6575
57,2014-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.53249999999999
57,2014-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.215000000000003
57,2014-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.837500000000002
57,2014-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.897499999999997
57,2014-02-05,338.3333333333333,10213.333333333334,976.0,67.66666666666666,18.84353241949521,0.0,0.0,0.0,21.320000000000004
57,2014-02-06,380.8333333333333,11565.333333333334,449.0,76.16666666666667,18.731037679655678,0.0,0.0,0.0,13.197500000000003
57,2014-02-07,373.3333333333333,11338.666666666666,476.6666666666667,74.66666666666667,18.729225462527438,0.0,0.0,0.0,8.990000000000002
57,2014-02-08,379.25,11297.333333333334,450.0,75.85,19.09566048034934,0.0,0.0,0.0,10.2125
57,2014-02-09,397.375,11630.666666666666,604.0,79.475,19.43484000630517,0.0,0.0,0.0,13.670000000000002
57,2014-02-10,304.4583333333333,9361.333333333334,674.0,60.891666666666666,18.500147622608367,0.0,0.0,0.0,11.389999999999999
57,2014-02-11,230.95833333333334,8018.666666666667,497.0,46.19166666666666,16.38387079453497,0.0,0.0,0.0,11.5775
57,2014-02-12,218.0,7929.333333333333,435.0,43.6,15.638851521775685,0.0,0.0,0.0,10.775
57,2014-02-13,239.70833333333334,8212.0,510.6666666666667,47.94166666666666,16.60424869432267,0.0,0.0,0.0,19.849999999999998
57,2014-02-14,215.70833333333334,7952.0,429.3333333333333,43.141666666666666,15.430343344790968,0.0,0.0,0.0,23.8025
57,2014-02-15,278.7916666666667,9149.333333333334,484.0,55.75833333333333,17.333065402457983,0.0,0.0,0.0,21.327499999999997
57,2014-02-16,302.375,10066.666666666666,651.6666666666666,60.475,17.08618998344371,0.0,0.0,0.0,12.717500000000001
57,2014-02-17,353.75,10972.0,1327.6666666666667,70.75,18.33984612346579,0.0,0.0,0.0,13.445
57,2014-02-18,397.7083333333333,12236.0,383.3333333333333,79.54166666666667,18.488865392648286,0.0,0.0,0.0,26.000000000000004
57,2014-02-19,354.1666666666667,11278.666666666666,400.0,70.83333333333334,17.86220051621547,0.0,0.0,0.0,37.1975
57,2014-02-20,406.2083333333333,12442.666666666666,931.6666666666666,81.24166666666667,18.5703632885055,0.0,0.0,0.0,34.01749999999999
57,2014-02-21,427.375,12938.666666666666,448.3333333333333,85.475,18.78904156791014,0.0,0.0,0.0,38.074999999999996
57,2014-02-22,240.08333333333334,8106.666666666667,3556.6666666666665,48.016666666666666,16.84630790844298,0.0,0.0,0.0,36.514999999999986
57,2014-02-23,141.58333333333334,5269.333333333333,4735.0,28.316666666666666,15.284157283232119,0.0,0.0,0.0,31.26499999999999
57,2014-02-24,282.125,9846.666666666666,530.0,56.425000000000004,16.298114844278942,0.0,0.0,0.0,20.532500000000002
57,2014-02-25,291.125,9674.666666666666,361.0,58.225,17.117034609288865,0.0,0.0,0.0,17.4275
57,2014-02-26,275.3333333333333,9317.333333333334,362.0,55.06666666666666,16.809399446670483,0.0,0.0,0.0,10.3925
57,2014-02-27,263.2083333333333,8658.666666666666,543.3333333333334,52.641666666666666,17.291539145108306,0.0,0.0,0.0,10.3775
57,2014-02-28,280.1666666666667,8733.333333333334,468.6666666666667,56.03333333333333,18.24826017811705,0.0,0.0,0.0,5.8325000000000005
57,2014-03-01,311.2916666666667,9417.333333333334,429.3333333333333,62.25833333333334,18.80288932346972,0.0,0.0,0.0,23.502499999999998
57,2014-03-02,349.7916666666667,10261.333333333334,462.0,69.95833333333333,19.390575596630285,0.0,0.0,0.0,13.174999999999999
57,2014-03-03,327.75,9306.666666666666,901.6666666666666,65.55,20.032427471346704,0.0,0.0,0.0,5.0600000000000005
57,2014-03-04,439.5,12218.666666666666,775.3333333333334,87.9,20.46068174378001,0.0,0.0,0.0,7.550000000000001
57,2014-03-05,441.1666666666667,12521.333333333334,1169.0,88.23333333333333,20.041819738756967,0.0,0.0,0.0,16.1375
57,2014-03-06,413.0833333333333,12360.0,420.0,82.61666666666667,19.01096840165408,0.0,0.0,0.0,15.477500000000001
57,2014-03-07,402.0833333333333,12200.0,424.3333333333333,80.41666666666667,18.747410063752277,0.0,0.0,0.0,29.495
57,2014-03-08,431.6666666666667,12878.666666666666,418.0,86.33333333333333,19.06613434793112,0.0,0.0,0.0,31.02500000000001
57,2014-03-09,443.0,13109.333333333334,394.6666666666667,88.6,19.222424227013832,0.0,0.0,0.0,22.587500000000006
57,2014-03-10,370.9166666666667,11352.0,2244.6666666666665,74.18333333333334,18.58613142079712,0.0,0.0,0.0,37.04749999999999
57,2014-03-11,425.375,13205.333333333334,626.0,85.075,18.323466213146204,0.0,0.0,0.0,40.902499999999996
57,2014-03-12,330.0833333333333,10312.0,1883.3333333333333,66.01666666666667,18.208146118869063,0.0,0.0,0.0,24.919999999999998
57,2014-03-13,438.3333333333333,12918.666666666666,763.3333333333334,87.66666666666667,19.300645921491725,0.0,0.0,0.0,11.5625
57,2014-03-14,418.4583333333333,12776.0,1501.6666666666667,83.69166666666666,18.63126554564113,0.0,0.0,0.0,38.3975
57,2014-03-15,355.0416666666667,10648.0,4488.333333333333,71.00833333333333,18.96689845250021,0.0,0.0,0.0,33.012499999999996
57,2014-03-16,478.25,13853.333333333334,1024.3333333333333,95.65,19.637478946102018,0.0,0.0,0.0,17.082499999999996
57,2014-03-17,478.25,13654.666666666666,1280.3333333333333,95.65,19.92319170491163,0.0,0.0,0.0,19.325
57,2014-03-18,478.1666666666667,13721.333333333334,1336.0,95.63333333333334,19.82293792310433,0.0,0.0,0.0,33.1475
57,2014-03-19,469.8333333333333,13522.666666666666,1641.6666666666667,93.96666666666667,19.76362116282127,0.0,0.0,0.0,42.425000000000004
57,2014-03-20,265.5833333333333,7597.333333333333,7599.333333333333,53.11666666666667,19.88495780683281,0.0,0.0,0.0,33.425000000000004
57,2014-03-21,468.25,13610.666666666666,894.0,93.65,19.56966656054075,0.0,0.0,0.0,31.340000000000007
57,2014-03-22,361.875,10592.0,4815.666666666667,72.375,19.43415431457704,0.0,0.0,0.0,35.65250000000001
57,2014-03-23,468.2083333333333,13528.0,1352.6666666666667,93.64166666666667,19.687500513338595,0.0,0.0,0.0,21.064999999999998
57,2014-03-24,258.6666666666667,7685.333333333333,7261.0,51.733333333333334,19.14532731899144,0.0,0.0,0.0,20.12
57,2014-03-25,454.9583333333333,13213.333333333334,1367.3333333333333,90.99166666666667,19.585933295492765,0.0,0.0,0.0,26.5475
57,2014-03-26,459.375,13340.0,1183.6666666666667,91.875,19.588291791604195,0.0,0.0,0.0,18.747500000000002
57,2014-03-27,458.2916666666667,13465.333333333334,934.0,91.65833333333333,19.360202227118197,0.0,0.0,0.0,32.134999999999984
57,2014-03-28,453.25,13405.333333333334,1210.0,90.64999999999999,19.232920355082555,0.0,0.0,0.0,43.8425
57,2014-03-29,453.5,13284.0,2048.3333333333335,90.7,19.41929514202549,0.0,0.0,0.0,34.595
57,2014-03-30,458.2083333333333,13394.666666666666,2018.0,91.64166666666667,19.45880252919902,0.0,0.0,0.0,34.5125
57,2014-03-31,459.6666666666667,13637.333333333334,2341.3333333333335,91.93333333333334,19.17337618954504,0.0,0.0,0.0,37.08499999999999
57,2014-04-01,452.0833333333333,13398.666666666666,2048.0,90.41666666666667,19.192959705775035,0.0,0.0,0.0,46.287499999999994
57,2014-04-02,463.2083333333333,13516.0,1389.0,92.64166666666667,19.494550183321824,0.0,0.0,0.0,37.055
57,2014-04-03,458.7916666666667,13580.0,735.3333333333334,91.75833333333333,19.217672537227948,0.0,0.0,0.0,35.224999999999994
57,2014-04-04,463.2083333333333,13626.666666666666,645.6666666666666,92.64166666666667,19.33622849396608,0.0,0.0,0.0,44.04500000000001
57,2014-04-05,465.6666666666667,13577.333333333334,694.3333333333334,93.13333333333334,19.509480670398375,0.0,0.0,0.0,33.8075
57,2014-04-06,468.1666666666667,13694.666666666666,1027.3333333333333,93.63333333333334,19.44616923051959,0.0,0.0,0.0,38.91499999999999
57,2014-04-07,424.3333333333333,12365.333333333334,2697.3333333333335,84.86666666666667,19.520294191646897,0.0,0.0,0.0,43.19750000000001
57,2014-04-08,478.2083333333333,13925.333333333334,678.3333333333334,95.64166666666667,19.5342426472935,0.0,0.0,0.0,37.504999999999995
57,2014-04-09,429.9583333333333,13124.0,387.0,85.99166666666666,18.63567753310305,0.0,0.0,0.0,38.57
57,2014-04-10,473.5416666666667,13997.333333333334,830.0,94.70833333333334,19.244114454340504,0.0,0.0,0.0,52.9775
57,2014-04-11,382.4583333333333,11838.666666666666,1253.3333333333333,76.49166666666667,18.376651251079327,0.0,0.0,0.0,46.7525
57,2014-04-12,389.0416666666667,12106.666666666666,558.3333333333334,77.80833333333334,18.27917412353157,0.0,0.0,0.0,52.16
57,2014-04-13,461.9166666666667,13894.666666666666,574.3333333333334,92.38333333333333,18.910392276812846,0.0,0.0,0.0,60.32
57,2014-04-14,433.4166666666667,13170.666666666666,565.6666666666666,86.68333333333334,18.719010469393265,0.0,0.0,0.0,61.385
57,2014-04-15,459.9166666666667,13598.666666666666,511.0,91.98333333333333,19.238351594927604,0.0,0.0,0.0,32.532500000000006
57,2014-04-16,465.5,13481.333333333334,695.0,93.10000000000001,19.6413744931263,0.0,0.0,0.0,30.064999999999998
57,2014-04-17,477.4583333333333,13778.666666666666,568.3333333333334,95.49166666666666,19.711211675859623,0.0,0.0,0.0,44.84
57,2014-04-18,477.75,13889.333333333334,497.0,95.55,19.56610288470769,0.0,0.0,0.0,49.737500000000004
57,2014-04-19,478.2083333333333,13928.0,480.0,95.64166666666667,19.530502604665262,0.0,0.0,0.0,43.46000000000001
57,2014-04-20,475.2916666666667,14073.333333333334,450.0,95.05833333333334,19.21092442365388,0.0,0.0,0.0,52.092499999999994
57,2014-04-21,442.0416666666667,13416.0,430.3333333333333,88.40833333333333,18.742399725866296,0.0,0.0,0.0,59.495
57,2014-04-22,52.625,1673.3333333333333,12217.666666666666,10.525,17.889355079681273,0.0,0.0,0.0,47.517500000000005
57,2014-04-23,85.66666666666667,2730.6666666666665,10283.0,17.133333333333333,17.845479329427082,0.0,0.0,0.0,39.934999999999995
57,2014-04-24,403.4166666666667,12160.0,623.6666666666666,80.68333333333332,18.871451251827484,0.0,0.0,0.0,43.73
57,2014-04-25,416.25,12802.666666666666,447.3333333333333,83.25,18.49434037179754,0.0,0.0,0.0,50.63
57,2014-04-26,428.4583333333333,13029.333333333334,419.3333333333333,85.69166666666666,18.70559112344795,0.0,0.0,0.0,41.92249999999999
57,2014-04-27,487.0833333333333,14304.0,485.3333333333333,97.41666666666666,19.37005286011683,0.0,0.0,0.0,45.2525
57,2014-04-28,462.625,13644.0,1119.3333333333333,92.525,19.28734394849995,0.0,0.0,0.0,48.42500000000001
57,2014-04-29,478.3333333333333,14173.333333333334,488.3333333333333,95.66666666666667,19.197456099090623,0.0,0.0,0.0,51.4175
57,2014-04-30,425.7916666666667,13024.0,412.6666666666667,85.15833333333333,18.596782329204203,0.0,0.0,0.0,51.2525
57,2014-05-01,449.375,13650.666666666666,431.6666666666667,89.875,18.72578720209025,0.0,0.0,0.0,49.12250000000001
57,2014-05-02,477.1666666666667,14044.0,488.0,95.43333333333334,19.32699412956106,0.0,0.0,0.0,45.627500000000005
57,2014-05-03,477.9166666666667,14137.333333333334,790.0,95.58333333333333,19.22957633845767,0.0,0.0,0.0,49.025000000000006
57,2014-05-04,414.9583333333333,12132.0,2993.6666666666665,82.99166666666666,19.456159903102904,0.0,0.0,0.0,45.4625
57,2014-05-05,473.8333333333333,14005.333333333334,1049.3333333333333,94.76666666666667,19.24496818672252,0.0,0.0,0.0,46.25
57,2014-05-06,478.2083333333333,14105.333333333334,832.3333333333334,95.64166666666667,19.284963626839335,0.0,0.0,0.0,51.34999999999999
57,2014-05-07,397.2916666666667,12220.0,1255.0,79.45833333333333,18.49367782778687,0.0,0.0,0.0,54.725000000000016
57,2014-05-08,404.25,12802.666666666666,482.3333333333333,80.85,17.961170198916893,0.0,0.0,0.0,62.839999999999996
57,2014-05-09,388.875,12444.0,477.3333333333333,77.775,17.776041666666664,0.0,0.0,0.0,68.92999999999999
57,2014-05-10,369.75,11636.0,2011.3333333333333,73.95,18.075466225507046,0.0,0.0,0.0,54.837499999999984
57,2014-05-11,400.5,12312.0,1360.6666666666667,80.10000000000001,18.503715886939574,0.0,0.0,0.0,58.04
57,2014-05-12,395.3333333333333,12381.333333333334,709.6666666666666,79.06666666666666,18.162727044296073,0.0,0.0,0.0,65.48
57,2014-05-13,392.8333333333333,12501.333333333334,708.0,78.56666666666666,17.874628928469853,0.0,0.0,0.0,71.795
57,2014-05-14,400.4166666666667,12448.0,1066.3333333333333,80.08333333333333,18.297746402813484,0.0,0.0,0.0,67.47499999999998
57,2014-05-15,400.4583333333333,12384.0,843.3333333333334,80.09166666666667,18.39422227156905,0.0,0.0,0.0,65.96749999999999
57,2014-05-16,400.4583333333333,12220.0,1609.0,80.09166666666667,18.641084174395345,0.0,0.0,0.0,46.5575
57,2014-05-17,400.4583333333333,12296.0,1723.3333333333333,80.09166666666667,18.525866022374036,0.0,0.0,0.0,47.33750000000001
57,2014-05-18,400.4583333333333,12149.333333333334,2215.3333333333335,80.09166666666667,18.749510146875917,0.0,0.0,0.0,49.96250000000001
57,2014-05-19,376.75,11421.333333333334,991.0,75.35,18.763830113238384,0.0,0.0,0.0,53.75749999999999
57,2014-05-20,351.3333333333333,11245.333333333334,872.3333333333334,70.26666666666667,17.771826337838906,0.0,0.0,0.0,57.785000000000004
57,2014-05-21,399.9583333333333,12194.666666666666,742.3333333333334,79.99166666666667,18.65648632826737,0.0,0.0,0.0,61.75999999999999
57,2014-05-22,378.4166666666667,11938.666666666666,657.3333333333334,75.68333333333334,18.03015528441665,0.0,0.0,0.0,59.142499999999984
57,2014-05-23,400.4583333333333,12130.666666666666,1304.6666666666667,80.09166666666667,18.778361888143912,0.0,0.0,0.0,50.51000000000001
57,2014-05-24,400.4166666666667,12140.0,1276.3333333333333,80.08333333333333,18.761972588321434,0.0,0.0,0.0,55.76
57,2014-05-25,400.4583333333333,12244.0,1402.3333333333333,80.09166666666667,18.604544969871863,0.0,0.0,0.0,60.32750000000001
57,2014-05-26,413.6666666666667,12666.666666666666,1188.0,82.73333333333333,18.576899122807013,0.0,0.0,0.0,64.37750000000001
57,2014-05-27,408.2083333333333,12518.666666666666,1347.3333333333333,81.64166666666667,18.548501460041894,0.0,0.0,0.0,66.05749999999999
57,2014-05-28,408.4583333333333,12626.666666666666,1553.0,81.69166666666666,18.401112614396336,0.0,0.0,0.0,60.32
57,2014-05-29,408.5,12825.333333333334,1146.6666666666667,81.69999999999999,18.117924160515646,0.0,0.0,0.0,59.57749999999999
57,2014-05-30,408.4583333333333,12482.666666666666,1408.6666666666667,81.69166666666666,18.61338778661967,0.0,0.0,0.0,62.21000000000001
57,2014-05-31,408.5,12105.333333333334,1136.6666666666667,81.69999999999999,19.195540533098356,0.0,0.0,0.0,63.71
57,2014-06-01,395.5416666666667,11988.0,695.6666666666666,79.10833333333333,18.76854226912097,0.0,0.0,0.0,68.42
57,2014-06-02,276.5,9806.666666666666,851.0,55.300000000000004,16.038315771583957,0.0,0.0,0.0,74.15130434782608
57,2014-06-03,323.2083333333333,10618.666666666666,461.6666666666667,64.64166666666667,17.314007434496904,0.0,0.0,0.0,70.33250000000001
57,2014-06-04,308.1666666666667,10377.333333333334,409.6666666666667,61.633333333333326,16.892150092081028,0.0,0.0,0.0,61.45250000000001
57,2014-06-05,363.875,11365.333333333334,440.3333333333333,72.775,18.21189252404974,0.0,0.0,0.0,57.1775
57,2014-06-06,396.4166666666667,12052.0,467.3333333333333,79.28333333333333,18.71017373787661,0.0,0.0,0.0,59.69749999999999
57,2014-06-07,374.9583333333333,11369.333333333334,804.0,74.99166666666667,18.760009259802196,0.0,0.0,0.0,65.9975
57,2014-06-08,309.625,9542.666666666666,1691.6666666666667,61.925,18.45658315285734,0.0,0.0,0.0,65.26249999999999
57,2014-06-09,374.5416666666667,11601.333333333334,996.0,74.90833333333333,18.364422312569438,0.0,0.0,0.0,66.9575
57,2014-06-10,388.0,11572.0,3755.6666666666665,77.60000000000001,19.072531397626456,0.0,0.0,0.0,69.5375
57,2014-06-11,456.75,13506.666666666666,1343.6666666666667,91.35,19.23602850444225,0.0,0.0,0.0,73.43750000000001
57,2014-06-12,468.25,13780.0,890.0,93.65,19.32918783260764,0.0,0.0,0.0,71.12000000000002
57,2014-06-13,375.2916666666667,11597.333333333334,450.0,75.05833333333334,18.40754280198513,0.0,0.0,0.0,66.80750000000002
57,2014-06-14,423.8333333333333,12750.666666666666,489.6666666666667,84.76666666666667,18.908072344801145,0.0,0.0,0.0,56.9675
57,2014-06-15,425.0833333333333,12854.666666666666,490.0,85.01666666666667,18.81041148048266,0.0,0.0,0.0,63.20750000000001
57,2014-06-16,238.04166666666666,7578.666666666667,4875.333333333333,47.608333333333334,17.86673575680272,0.0,0.0,0.0,70.18999999999998
57,2014-06-17,336.5,10046.666666666666,4791.666666666667,67.30000000000001,19.05233078964831,0.0,0.0,0.0,74.97500000000001
57,2014-06-18,414.75,12213.333333333334,1641.6666666666667,82.95,19.316890693231443,0.0,0.0,0.0,69.53
57,2014-06-19,440.0416666666667,13194.666666666666,479.3333333333333,88.00833333333333,18.970571548268662,0.0,0.0,0.0,68.78750000000001
57,2014-06-20,461.2916666666667,13584.0,477.3333333333333,92.25833333333333,19.316701736520088,0.0,0.0,0.0,63.0425
57,2014-06-21,447.0833333333333,13254.666666666666,472.3333333333333,89.41666666666667,19.186895391141064,0.0,0.0,0.0,66.1625
57,2014-06-22,108.79166666666667,3198.6666666666665,12396.0,21.758333333333333,19.34691321036543,0.0,0.0,0.0,68.54
57,2014-06-23,65.70833333333333,2017.3333333333333,13445.0,13.141666666666666,18.527969404053756,0.0,0.0,0.0,73.955
57,2014-06-24,269.7916666666667,8438.666666666666,5967.333333333333,53.95833333333333,18.18610677700532,0.0,0.0,0.0,76.25
57,2014-06-25,321.7916666666667,10082.666666666666,4445.0,64.35833333333333,18.15450539429604,0.0,0.0,0.0,70.95500000000001
57,2014-06-26,405.0416666666667,12582.666666666666,3222.0,81.00833333333334,18.310999368619974,0.0,0.0,0.0,72.11749999999999
57,2014-06-27,409.1666666666667,12501.333333333334,4289.0,81.83333333333334,18.617825209755402,0.0,0.0,0.0,73.28000000000002
57,2014-06-28,163.08333333333334,4897.333333333333,12116.666666666666,32.61666666666667,18.9423977901806,0.0,0.0,0.0,77.06750000000001
57,2014-06-29,316.4166666666667,10297.333333333334,2371.6666666666665,63.28333333333334,17.47912215676119,0.0,0.0,0.0,77.285
57,2014-06-30,127.0,4282.666666666667,14484.666666666666,25.4,16.86842310087173,0.0,0.0,0.0,78.17
57,2014-07-01,427.6666666666667,12917.333333333334,1277.0,85.53333333333333,18.832916150564273,0.0,0.0,0.0,78.65750000000001
