ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2014-07-02,214.625,7186.666666666667,5451.666666666667,42.925000000000004,16.9878275742115,0.0,0.0,0.0,75.59750000000001
57,2014-07-03,160.91666666666666,5030.666666666667,11508.333333333334,32.18333333333334,18.195354602880116,0.0,0.0,0.0,68.5925
57,2014-07-04,383.4166666666667,11681.333333333334,3655.6666666666665,76.68333333333334,18.670829290796334,0.0,0.0,0.0,64.58749999999999
57,2014-07-05,399.1666666666667,11954.666666666666,3635.0,79.83333333333333,18.99336149527846,0.0,0.0,0.0,66.9575
57,2014-07-06,380.3333333333333,11597.333333333334,1608.3333333333333,76.06666666666668,18.65482965432666,0.0,0.0,0.0,70.46000000000001
57,2014-07-07,384.0,11992.0,1110.0,76.8,18.214809873248832,0.0,0.0,0.0,71.585
57,2014-07-08,395.4583333333333,12124.0,1890.3333333333333,79.09166666666667,18.554097817918542,0.0,0.0,0.0,71.55499999999999
57,2014-07-09,399.8333333333333,12066.666666666666,1835.3333333333333,79.96666666666667,18.848496777163902,0.0,0.0,0.0,66.455
57,2014-07-10,440.0833333333333,13165.333333333334,1177.6666666666667,88.01666666666667,19.01463966815205,0.0,0.0,0.0,65.3225
57,2014-07-11,458.25,13730.666666666666,650.6666666666666,91.64999999999999,18.984356792581085,0.0,0.0,0.0,69.7025
57,2014-07-12,418.375,12793.333333333334,1499.3333333333333,83.675,18.602317287649818,0.0,0.0,0.0,73.4075
57,2014-07-13,292.5,9054.666666666666,5595.333333333333,58.5,18.37546937122662,0.0,0.0,0.0,73.93250000000002
57,2014-07-14,351.0833333333333,11153.333333333334,2250.6666666666665,70.21666666666667,17.90566970512054,0.0,0.0,0.0,72.035
57,2014-07-15,288.375,9140.0,3355.0,57.675,17.94718955142232,0.0,0.0,0.0,69.7775
57,2014-07-16,341.6666666666667,11034.666666666666,506.0,68.33333333333333,17.612801071371035,0.0,0.0,0.0,63.800000000000004
57,2014-07-17,398.5,12209.333333333334,1248.0,79.7,18.566131101889262,0.0,0.0,0.0,64.87249999999999
57,2014-07-18,398.5,12153.333333333334,1730.6666666666667,79.7,18.65167992320351,0.0,0.0,0.0,67.02500000000002
57,2014-07-19,403.625,12301.333333333334,1507.6666666666667,80.72500000000001,18.664265730002167,0.0,0.0,0.0,65.94500000000002
57,2014-07-20,174.95833333333334,5704.0,8665.333333333334,34.99166666666667,17.447779092644538,0.0,0.0,0.0,70.53499999999998
57,2014-07-21,219.95833333333334,7306.666666666667,6205.0,43.99166666666667,17.124037218673966,0.0,0.0,0.0,73.61749999999999
57,2014-07-22,417.9583333333333,12790.666666666666,1132.3333333333333,83.59166666666667,18.58766537666354,0.0,0.0,0.0,75.02749999999999
57,2014-07-23,417.3333333333333,12788.0,704.3333333333334,83.46666666666667,18.563740312098147,0.0,0.0,0.0,71.71999999999998
57,2014-07-24,462.4166666666667,13556.0,458.0,92.48333333333333,19.40380745713255,0.0,0.0,0.0,65.71249999999999
57,2014-07-25,463.1666666666667,13665.333333333334,455.3333333333333,92.63333333333334,19.279781360783165,0.0,0.0,0.0,65.2025
57,2014-07-26,444.8333333333333,13222.666666666666,462.3333333333333,88.96666666666667,19.136535326543644,0.0,0.0,0.0,69.9275
57,2014-07-27,433.9583333333333,13056.0,460.6666666666667,86.79166666666667,18.907013271888616,0.0,0.0,0.0,74.03750000000001
57,2014-07-28,409.2083333333333,12228.0,452.6666666666667,81.84166666666667,19.035929038091083,0.0,0.0,0.0,62.532500000000006
57,2014-07-29,408.375,12202.666666666666,462.3333333333333,81.675,19.03660231370192,0.0,0.0,0.0,61.88750000000001
57,2014-07-30,430.5416666666667,12820.0,456.6666666666667,86.10833333333333,19.103467347027212,0.0,0.0,0.0,64.07000000000001
57,2014-07-31,386.75,12014.666666666666,509.0,77.35,18.31064462878704,0.0,0.0,0.0,65.9525
57,2014-08-01,423.1666666666667,12869.333333333334,1595.3333333333333,84.63333333333334,18.70425602638486,0.0,0.0,0.0,70.93249999999999
57,2014-08-02,458.25,13785.333333333334,846.3333333333334,91.64999999999999,18.90907304865074,0.0,0.0,0.0,71.075
57,2014-08-03,457.9166666666667,13794.666666666666,462.6666666666667,91.58333333333334,18.882534111411818,0.0,0.0,0.0,67.505
57,2014-08-04,417.875,12824.0,626.0,83.575,18.535654177063837,0.0,0.0,0.0,70.175
57,2014-08-05,387.0833333333333,11670.666666666666,2801.3333333333335,77.41666666666667,18.866608829353744,0.0,0.0,0.0,68.03750000000001
57,2014-08-06,448.375,13444.0,773.3333333333334,89.67500000000001,18.971336345829613,0.0,0.0,0.0,68.21
57,2014-08-07,448.25,13533.333333333334,507.0,89.64999999999999,18.840852832512315,0.0,0.0,0.0,66.93500000000002
57,2014-08-08,373.2916666666667,11340.0,2796.6666666666665,74.65833333333333,18.724933250048988,0.0,0.0,0.0,66.335
57,2014-08-09,344.25,11086.666666666666,1133.0,68.85,17.66273677089597,0.0,0.0,0.0,68.6375
57,2014-08-10,296.2083333333333,10054.666666666666,679.6666666666666,59.24166666666667,16.757708554347346,0.0,0.0,0.0,71.5925
57,2014-08-11,409.5,12561.333333333334,710.6666666666666,81.89999999999999,18.54399081838446,0.0,0.0,0.0,73.64750000000001
57,2014-08-12,478.1666666666667,13806.666666666666,521.3333333333334,95.63333333333334,19.700420489296633,0.0,0.0,0.0,69.7775
57,2014-08-13,477.9166666666667,13790.666666666666,623.6666666666666,95.58333333333333,19.712965089110188,0.0,0.0,0.0,65.1425
57,2014-08-14,395.9166666666667,12102.666666666666,456.0,79.18333333333332,18.60834503874261,0.0,0.0,0.0,59.630000000000024
57,2014-08-15,335.7083333333333,10629.333333333334,454.0,67.14166666666667,17.965575477713664,0.0,0.0,0.0,61.7075
57,2014-08-16,318.375,10469.333333333334,420.0,63.675000000000004,17.2983614843352,0.0,0.0,0.0,63.4175
57,2014-08-17,445.125,13064.0,471.3333333333333,89.025,19.38165473821188,0.0,0.0,0.0,67.1075
57,2014-08-18,448.0416666666667,13230.666666666666,471.3333333333333,89.60833333333333,19.26290194917532,0.0,0.0,0.0,65.11250000000001
57,2014-08-19,465.4166666666667,13642.666666666666,474.0,93.08333333333333,19.405627972700028,0.0,0.0,0.0,68.3075
57,2014-08-20,463.4583333333333,13604.0,463.0,92.69166666666668,19.37889948626221,0.0,0.0,0.0,72.40250000000002
57,2014-08-21,455.9583333333333,13488.0,463.6666666666667,91.19166666666668,19.229262945663635,0.0,0.0,0.0,73.18999999999998
57,2014-08-22,428.375,12894.666666666666,462.6666666666667,85.675,18.897268573570468,0.0,0.0,0.0,71.75750000000001
57,2014-08-23,431.0833333333333,12864.0,465.6666666666667,86.21666666666667,19.0620778486042,0.0,0.0,0.0,69.9575
57,2014-08-24,401.7083333333333,12374.666666666666,453.3333333333333,80.34166666666667,18.465555188916426,0.0,0.0,0.0,70.265
57,2014-08-25,438.375,13286.666666666666,456.6666666666667,87.675,18.767860950827895,0.0,0.0,0.0,71.91499999999999
57,2014-08-26,473.0,14073.333333333334,463.3333333333333,94.6,19.1182970156324,0.0,0.0,0.0,75.08750000000002
57,2014-08-27,463.125,13842.666666666666,460.6666666666667,92.625,19.031082944037756,0.0,0.0,0.0,71.7125
57,2014-08-28,470.8333333333333,13922.666666666666,458.3333333333333,94.16666666666667,19.236666427248934,0.0,0.0,0.0,63.589999999999996
57,2014-08-29,474.2083333333333,13982.666666666666,467.3333333333333,94.84166666666667,19.291420826578936,0.0,0.0,0.0,64.73000000000002
57,2014-08-30,458.625,13689.333333333334,463.3333333333333,91.725,19.057260214765755,0.0,0.0,0.0,74.33749999999999
57,2014-08-31,434.7916666666667,13125.333333333334,471.3333333333333,86.95833333333334,18.843254245394828,0.0,0.0,0.0,72.9575
57,2014-09-01,406.375,12664.0,445.0,81.27499999999999,18.253288521267635,0.0,0.0,0.0,75.2225
57,2014-09-02,409.2083333333333,12610.666666666666,457.3333333333333,81.84166666666667,18.458289829597515,0.0,0.0,0.0,71.5775
57,2014-09-03,473.375,13832.0,811.6666666666666,94.675,19.467284497300945,0.0,0.0,0.0,70.09999999999998
57,2014-09-04,478.1666666666667,13942.666666666666,1023.3333333333334,95.63333333333334,19.50825802492748,0.0,0.0,0.0,72.77000000000001
57,2014-09-05,441.8333333333333,13446.666666666666,466.6666666666667,88.36666666666667,18.690842422740044,0.0,0.0,0.0,77.74999999999999
57,2014-09-06,374.375,12220.0,421.6666666666667,74.875,17.426921372067646,0.0,0.0,0.0,65.915
57,2014-09-07,460.8333333333333,13633.333333333334,2078.3333333333335,92.16666666666666,19.227679299103503,0.0,0.0,0.0,61.40749999999999
57,2014-09-08,476.7083333333333,13770.666666666666,1686.3333333333333,95.34166666666667,19.69168209801833,0.0,0.0,0.0,65.5025
57,2014-09-09,471.9583333333333,13924.0,761.6666666666666,94.39166666666667,19.28078367885984,0.0,0.0,0.0,67.9175
57,2014-09-10,472.75,14361.333333333334,461.3333333333333,94.55,18.72499941973819,0.0,0.0,0.0,70.88
57,2014-09-11,478.125,14205.333333333334,1144.6666666666667,95.625,19.14586804251924,0.0,0.0,0.0,63.785000000000004
57,2014-09-12,305.125,8938.666666666666,5990.666666666667,61.025,19.417355776402147,0.0,0.0,0.0,52.70750000000001
57,2014-09-13,463.5,13790.666666666666,473.0,92.7,19.11831069322247,0.0,0.0,0.0,52.5275
57,2014-09-14,456.3333333333333,13532.0,474.6666666666667,91.26666666666667,19.18250156008802,0.0,0.0,0.0,52.655
57,2014-09-15,419.4166666666667,12714.666666666666,463.3333333333333,83.88333333333333,18.76401378111018,0.0,0.0,0.0,57.5225
57,2014-09-16,396.25,11994.666666666666,791.6666666666666,79.25,18.79170256224989,0.0,0.0,0.0,57.860000000000014
57,2014-09-17,258.4166666666667,8060.0,3649.0,51.68333333333334,18.237718844775298,0.0,0.0,0.0,57.080000000000005
57,2014-09-18,352.875,11265.333333333334,424.3333333333333,70.575,17.818120117765417,0.0,0.0,0.0,52.29500000000001
57,2014-09-19,300.3333333333333,10154.666666666666,420.3333333333333,60.06666666666667,16.823753720238095,0.0,0.0,0.0,52.7525
57,2014-09-20,91.04166666666667,4130.666666666667,1835.3333333333333,18.208333333333336,12.537330872068,0.0,0.0,0.0,69.41000000000001
57,2014-09-21,347.5833333333333,11054.666666666666,747.0,69.51666666666667,17.885386513488523,0.0,0.0,0.0,68.0825
57,2014-09-22,371.5416666666667,11362.666666666666,478.3333333333333,74.30833333333334,18.599972253187826,0.0,0.0,0.0,51.597500000000004
57,2014-09-23,364.375,11337.333333333334,460.0,72.875,18.281957470892625,0.0,0.0,0.0,57.02750000000001
57,2014-09-24,380.8333333333333,11908.0,454.6666666666667,76.16666666666667,18.19203010114582,0.0,0.0,0.0,63.035
57,2014-09-25,418.0416666666667,12728.0,452.6666666666667,83.60833333333333,18.682906562085343,0.0,0.0,0.0,63.77000000000002
57,2014-09-26,458.7916666666667,13777.333333333334,453.3333333333333,91.75833333333333,18.942416993290102,0.0,0.0,0.0,62.99
57,2014-09-27,438.9166666666667,13401.333333333334,451.0,87.78333333333333,18.630267925247903,0.0,0.0,0.0,64.2575
57,2014-09-28,359.3333333333333,11654.666666666666,432.6666666666667,71.86666666666667,17.53810586126683,0.0,0.0,0.0,66.4475
57,2014-09-29,367.9166666666667,12026.666666666666,411.3333333333333,73.58333333333333,17.401601764597192,0.0,0.0,0.0,64.69250000000001
57,2014-09-30,352.8333333333333,11589.333333333334,410.0,70.56666666666666,17.31793842997392,0.0,0.0,0.0,62.449999999999996
57,2014-10-01,284.4166666666667,8689.333333333334,493.6666666666667,56.88333333333333,18.618882985525037,0.0,0.0,0.0,62.165
57,2014-10-02,411.6666666666667,12558.666666666666,483.0,82.33333333333334,18.646065576671266,0.0,0.0,0.0,64.655
57,2014-10-03,400.0,12710.666666666666,407.3333333333333,80.0,17.900975558585962,0.0,0.0,0.0,65.18749999999999
57,2014-10-04,406.375,12972.0,386.0,81.27499999999999,17.819892524925482,0.0,0.0,0.0,50.12749999999999
57,2014-10-05,365.5,11856.0,381.0,73.1,17.536149066576698,0.0,0.0,0.0,43.91
57,2014-10-06,348.25,11390.666666666666,389.0,69.65,17.391098706543367,0.0,0.0,0.0,54.9425
57,2014-10-07,308.3333333333333,10369.333333333334,392.6666666666667,61.66666666666667,16.914325361107537,0.0,0.0,0.0,58.6925
57,2014-10-08,265.75,8992.0,875.0,53.15,16.811327661625146,0.0,0.0,0.0,54.732499999999995
57,2014-10-09,286.4583333333333,9745.333333333334,403.0,57.291666666666664,16.72052079057783,0.0,0.0,0.0,50.487500000000004
57,2014-10-10,307.625,10282.666666666666,398.6666666666667,61.525,17.01770171485996,0.0,0.0,0.0,49.6025
57,2014-10-11,325.375,10548.0,396.6666666666667,65.075,17.546847348628493,0.0,0.0,0.0,48.55999999999998
57,2014-10-12,360.7916666666667,10773.333333333334,436.6666666666667,72.15833333333333,19.049844652433993,0.0,0.0,0.0,47.45750000000001
57,2014-10-13,377.4583333333333,11158.666666666666,465.0,75.49166666666667,19.241625219062414,0.0,0.0,0.0,61.11500000000001
57,2014-10-14,354.4583333333333,10744.0,721.3333333333334,70.89166666666667,18.766540885869116,0.0,0.0,0.0,71.65250000000002
57,2014-10-15,391.1666666666667,11713.333333333334,449.6666666666667,78.23333333333333,18.996184310377537,0.0,0.0,0.0,61.32500000000001
57,2014-10-16,370.2916666666667,11277.333333333334,705.6666666666666,74.05833333333334,18.677664021242215,0.0,0.0,0.0,58.0625
57,2014-10-17,347.0,10949.333333333334,395.0,69.39999999999999,18.02714016074038,0.0,0.0,0.0,58.497499999999995
57,2014-10-18,390.5,11945.333333333334,408.3333333333333,78.10000000000001,18.59549754436879,0.0,0.0,0.0,49.69999999999999
57,2014-10-19,394.2916666666667,11757.333333333334,468.3333333333333,78.85833333333333,19.07628513173811,0.0,0.0,0.0,41.945
57,2014-10-20,412.25,12692.0,398.0,82.45,18.476326951360438,0.0,0.0,0.0,49.152499999999996
57,2014-10-21,430.4583333333333,13108.0,408.0,86.09166666666667,18.68012271979792,0.0,0.0,0.0,49.512499999999996
57,2014-10-22,422.375,12968.0,396.3333333333333,84.475,18.527219244807732,0.0,0.0,0.0,45.86000000000001
57,2014-10-23,399.875,12348.0,673.6666666666666,79.975,18.420977418745277,0.0,0.0,0.0,49.83499999999999
57,2014-10-24,394.25,12126.666666666666,1067.3333333333333,78.85,18.493337685541505,0.0,0.0,0.0,47.88500000000002
57,2014-10-25,407.5833333333333,12633.333333333334,413.3333333333333,81.51666666666667,18.35200417766051,0.0,0.0,0.0,55.715
57,2014-10-26,448.875,13302.666666666666,446.0,89.775,19.194276523504058,0.0,0.0,0.0,48.29
57,2014-10-27,377.5833333333333,10590.666666666666,3115.6666666666665,75.51666666666667,20.280308395232698,0.0,0.0,0.0,49.115
57,2014-10-28,380.0416666666667,11334.666666666666,1673.3333333333333,76.00833333333334,19.07249453495667,0.0,0.0,0.0,64.91000000000001
57,2014-10-29,421.125,12813.333333333334,409.6666666666667,84.22500000000001,18.695364529136317,0.0,0.0,0.0,50.99
57,2014-10-30,418.4583333333333,12806.666666666666,423.3333333333333,83.69166666666666,18.58665137515183,0.0,0.0,0.0,44.17249999999999
57,2014-10-31,418.4166666666667,13030.666666666666,408.6666666666667,83.68333333333334,18.26532389406187,0.0,0.0,0.0,44.419999999999995
57,2014-11-01,418.75,12628.0,524.0,83.75,18.86276198395101,0.0,0.0,0.0,37.4675
57,2014-11-02,349.0416666666667,9890.666666666666,2524.3333333333335,69.80833333333332,20.074130633818637,0.0,0.0,0.0,37.834999999999994
57,2014-11-03,341.0416666666667,9962.666666666666,2842.3333333333335,68.20833333333334,19.47228332998751,0.0,0.0,0.0,48.41750000000001
57,2014-11-04,413.875,12312.0,601.0,82.775,19.121661454949102,0.0,0.0,0.0,56.46500000000001
57,2014-11-05,392.9166666666667,12186.666666666666,981.0,78.58333333333334,18.340051741429612,0.0,0.0,0.0,48.349999999999994
57,2014-11-06,398.5,12374.666666666666,384.6666666666667,79.7,18.31807590776856,0.0,0.0,0.0,43.145
57,2014-11-07,402.9583333333333,12433.333333333334,393.3333333333333,80.59166666666667,18.435613829311887,0.0,0.0,0.0,37.512499999999996
57,2014-11-08,408.375,12682.666666666666,382.3333333333333,81.675,18.316125354814968,0.0,0.0,0.0,39.065
57,2014-11-09,408.375,12661.333333333334,413.6666666666667,81.675,18.346986560130578,0.0,0.0,0.0,40.745000000000005
57,2014-11-10,392.4583333333333,12013.333333333334,949.6666666666666,78.49166666666667,18.582967420458747,0.0,0.0,0.0,50.46499999999998
57,2014-11-11,408.2916666666667,12252.0,560.3333333333334,81.65833333333333,18.95608143341677,0.0,0.0,0.0,58.99250000000001
57,2014-11-12,229.29166666666666,6857.333333333333,6058.0,45.858333333333334,19.020330019767968,0.0,0.0,0.0,39.88249999999999
57,2014-11-13,0.0,13.333333333333334,12406.333333333334,0.0,0.0,0.0,0.0,0.0,31.60999999999999
57,2014-11-14,0.0,58.666666666666664,8454.0,0.0,0.0,0.0,0.0,0.0,30.169999999999998
57,2014-11-15,0.0,64.0,5599.666666666667,0.0,0.0,0.0,0.0,0.0,30.567500000000006
57,2014-11-16,0.0,62.666666666666664,4471.333333333333,0.0,0.0,0.0,0.0,0.0,34.2875
57,2014-11-17,0.0,49.333333333333336,4146.666666666667,0.0,0.0,0.0,0.0,0.0,32.18
57,2014-11-18,0.0,46.666666666666664,3288.0,0.0,0.0,0.0,0.0,0.0,20.270000000000003
57,2014-11-19,0.0,45.333333333333336,3878.6666666666665,0.0,0.0,0.0,0.0,0.0,20.742500000000003
57,2014-11-20,0.0,1.3333333333333333,6123.0,0.0,0.0,0.0,0.0,0.0,25.13
57,2014-11-21,0.0,9.333333333333334,3946.6666666666665,0.0,0.0,0.0,0.0,0.0,22.3025
57,2014-11-22,0.0,25.333333333333332,3772.6666666666665,0.0,0.0,0.0,0.0,0.0,32.44249999999999
57,2014-11-23,0.0,0.0,1368.3333333333333,0.0,0.0,0.0,0.0,0.0,46.45999999999999
57,2014-11-24,0.0,4.0,446.6666666666667,0.0,0.0,0.0,0.0,0.0,53.71999999999999
57,2014-11-25,0.0,0.0,455.0,0.0,0.0,0.0,0.0,0.0,38.55500000000001
57,2014-11-26,41.291666666666664,1370.6666666666667,522.6666666666666,8.258333333333333,17.136242501621272,0.0,0.0,0.0,32.044999999999995
57,2014-11-27,274.0,8748.0,1386.3333333333333,54.800000000000004,17.816681908245695,0.0,0.0,0.0,30.567499999999995
57,2014-11-28,232.33333333333334,7138.666666666667,3706.6666666666665,46.46666666666667,18.513113248661437,0.0,0.0,0.0,24.072500000000005
57,2014-11-29,330.9166666666667,10137.333333333334,660.6666666666666,66.18333333333334,18.568633817791223,0.0,0.0,0.0,33.455000000000005
57,2014-11-30,303.5,9537.333333333334,447.0,60.699999999999996,18.101591989375084,0.0,0.0,0.0,53.599999999999994
57,2014-12-01,316.2083333333333,9874.666666666666,452.3333333333333,63.24166666666666,18.215282231749033,0.0,0.0,0.0,34.805
57,2014-12-02,344.2083333333333,10517.333333333334,445.6666666666667,68.84166666666667,18.616617673470248,0.0,0.0,0.0,27.89
57,2014-12-03,338.125,10350.666666666666,738.3333333333334,67.625,18.582065969985827,0.0,0.0,0.0,36.5825
57,2014-12-04,320.5,9808.0,1031.6666666666667,64.1,18.587997892876565,0.0,0.0,0.0,29.21749999999999
57,2014-12-05,311.3333333333333,9480.0,926.3333333333334,62.26666666666667,18.681094702297234,0.0,0.0,0.0,32.6225
57,2014-12-06,322.0,9677.333333333334,850.0,64.4,18.927149352438686,0.0,0.0,0.0,36.2525
57,2014-12-07,338.6666666666667,10232.0,472.0,67.73333333333333,18.827686560681087,0.0,0.0,0.0,27.342500000000005
57,2014-12-08,301.5,9254.666666666666,943.6666666666666,60.3,18.531542645151998,0.0,0.0,0.0,31.767499999999995
57,2014-12-09,332.7916666666667,10165.333333333334,441.0,66.55833333333334,18.622408813177685,0.0,0.0,0.0,38.0525
57,2014-12-10,312.125,9832.0,411.3333333333333,62.425,18.058086265934364,0.0,0.0,0.0,28.955
57,2014-12-11,286.7916666666667,9500.0,398.3333333333333,57.358333333333334,17.172279970760236,0.0,0.0,0.0,25.070000000000004
57,2014-12-12,285.8333333333333,9405.333333333334,417.0,57.166666666666664,17.28716272091485,0.0,0.0,0.0,30.492500000000007
57,2014-12-13,293.625,9401.333333333334,400.6666666666667,58.72500000000001,17.765957399659623,0.0,0.0,0.0,33.44
57,2014-12-14,328.25,10086.666666666666,425.0,65.64999999999999,18.511520984798413,0.0,0.0,0.0,37.272500000000015
57,2014-12-15,337.25,10260.0,484.3333333333333,67.45,18.69776234567901,0.0,0.0,0.0,37.11499999999999
57,2014-12-16,356.7916666666667,10809.333333333334,425.3333333333333,71.35833333333333,18.775902897701574,0.0,0.0,0.0,38.855000000000004
57,2014-12-17,334.8333333333333,10036.0,680.0,66.96666666666667,18.978114897480182,0.0,0.0,0.0,36.065000000000005
57,2014-12-18,315.0,9676.0,441.6666666666667,63.0,18.518241008681276,0.0,0.0,0.0,30.09500000000001
57,2014-12-19,329.75,9976.0,518.6666666666666,65.95,18.802404938519114,0.0,0.0,0.0,27.170000000000012
57,2014-12-20,393.125,11897.333333333334,401.3333333333333,78.625,18.79602747114199,0.0,0.0,0.0,28.490000000000006
57,2014-12-21,388.5416666666667,11646.666666666666,450.3333333333333,77.70833333333333,18.97671305571456,0.0,0.0,0.0,30.327499999999986
57,2014-12-22,375.9583333333333,11276.0,1163.0,75.19166666666666,18.965735362224585,0.0,0.0,0.0,33.1175
57,2014-12-23,286.6666666666667,8956.0,2165.3333333333335,57.333333333333336,18.207409061585032,0.0,0.0,0.0,43.18999999999999
57,2014-12-24,387.6666666666667,11592.0,523.0,77.53333333333333,19.023267962579556,0.0,0.0,0.0,51.67249999999999
57,2014-12-25,401.2083333333333,11765.333333333334,566.0,80.24166666666666,19.397722711733152,0.0,0.0,0.0,39.845
57,2014-12-26,372.1666666666667,11188.0,583.6666666666666,74.43333333333332,18.92213135105073,0.0,0.0,0.0,40.78999999999999
57,2014-12-27,269.625,9470.666666666666,415.6666666666667,53.925,16.194391894270023,0.0,0.0,0.0,46.04749999999999
57,2014-12-28,368.375,11000.0,1049.0,73.675,19.04945265151515,0.0,0.0,0.0,36.754999999999995
57,2014-12-29,408.125,11672.0,531.6666666666666,81.625,19.88991639536212,0.0,0.0,0.0,28.129999999999995
57,2014-12-30,306.6666666666667,9013.333333333334,2492.3333333333335,61.33333333333333,19.35379684418146,0.0,0.0,0.0,24.290000000000003
57,2014-12-31,308.4583333333333,8908.0,2292.0,61.69166666666667,19.69705679663723,0.0,0.0,0.0,19.5125
57,2015-01-01,267.75,7997.333333333333,2129.0,53.55,19.04448878792931,0.0,0.0,0.0,25.7675
57,2015-01-02,254.58333333333334,7845.333333333333,1086.3333333333333,50.916666666666664,18.458806013482892,0.0,0.0,0.0,29.435000000000002
57,2015-01-03,284.3333333333333,9326.666666666666,438.3333333333333,56.86666666666667,17.3414879675959,0.0,0.0,0.0,29.832499999999996
57,2015-01-04,360.5833333333333,10660.0,652.6666666666666,72.11666666666666,19.24125885970398,0.0,0.0,0.0,42.76250000000001
57,2015-01-05,290.8333333333333,8668.0,1677.6666666666667,58.166666666666664,19.08579769779008,0.0,0.0,0.0,15.087500000000004
57,2015-01-06,319.0,9684.0,719.6666666666666,63.800000000000004,18.73790100509431,0.0,0.0,0.0,13.700000000000001
57,2015-01-07,306.875,9124.0,511.3333333333333,61.375,19.132039584246673,0.0,0.0,0.0,8.382500000000002
57,2015-01-08,319.5,9473.333333333334,807.6666666666666,63.9,19.184614707952143,0.0,0.0,0.0,10.602499999999997
57,2015-01-09,313.25,9428.0,1159.3333333333333,62.64999999999999,18.899771071984162,0.0,0.0,0.0,15.525714285714287
57,2015-01-10,362.2916666666667,10842.666666666666,395.0,72.45833333333334,19.006724334931956,0.0,0.0,0.0,11.517500000000004
57,2015-01-11,295.0833333333333,9692.0,404.0,59.01666666666666,17.318740828633008,0.0,0.0,0.0,23.6975
57,2015-01-12,348.75,10529.333333333334,612.0,69.75,18.840758357604155,0.0,0.0,0.0,27.754999999999995
57,2015-01-13,302.8333333333333,9648.0,436.3333333333333,60.56666666666667,17.854653238437443,0.0,0.0,0.0,7.212499999999999
57,2015-01-14,319.0416666666667,9633.333333333334,639.0,63.80833333333334,18.838913638985005,0.0,0.0,0.0,9.425
57,2015-01-15,340.125,10268.0,499.0,68.025,18.842465670042856,0.0,0.0,0.0,20.577499999999997
57,2015-01-16,350.875,10220.0,748.0,70.175,19.5292950913242,0.0,0.0,0.0,21.912499999999998
57,2015-01-17,359.5416666666667,10813.333333333334,580.3333333333334,71.90833333333333,18.91362065865187,0.0,0.0,0.0,20.4125
57,2015-01-18,387.3333333333333,11205.333333333334,753.6666666666666,77.46666666666667,19.662789544661273,0.0,0.0,0.0,38.015000000000015
57,2015-01-19,368.5,10870.666666666666,584.0,73.7,19.2826336931191,0.0,0.0,0.0,29.45
57,2015-01-20,395.9166666666667,11785.333333333334,500.3333333333333,79.18333333333332,19.109395623562243,0.0,0.0,0.0,19.077499999999997
57,2015-01-21,346.0416666666667,10972.0,414.6666666666667,69.20833333333334,17.94021461194151,0.0,0.0,0.0,17.345
57,2015-01-22,355.6666666666667,10986.666666666666,769.6666666666666,71.13333333333334,18.414598503236245,0.0,0.0,0.0,24.245
57,2015-01-23,415.9166666666667,12202.666666666666,453.0,83.18333333333334,19.388160830055362,0.0,0.0,0.0,25.842499999999998
57,2015-01-24,394.5416666666667,11642.666666666666,656.0,78.90833333333333,19.27637866945335,0.0,0.0,0.0,27.454999999999995
57,2015-01-25,361.5416666666667,10520.0,902.6666666666666,72.30833333333334,19.549139865863964,0.0,0.0,0.0,19.917500000000008
57,2015-01-26,399.2916666666667,11581.333333333334,559.6666666666666,79.85833333333333,19.611766899800447,0.0,0.0,0.0,15.725000000000001
57,2015-01-27,362.625,10626.666666666666,934.3333333333334,72.52499999999999,19.410902211417817,0.0,0.0,0.0,15.252499999999998
57,2015-01-28,366.5416666666667,10742.666666666666,787.6666666666666,73.30833333333334,19.408692880931696,0.0,0.0,0.0,13.25
57,2015-01-29,277.625,8088.0,885.0,55.525000000000006,19.525513621002307,0.0,0.0,0.0,26.127499999999998
57,2015-01-30,353.2083333333333,10420.0,682.0,70.64166666666667,19.281830480912777,0.0,0.0,0.0,18.3875
57,2015-01-31,361.4583333333333,10786.666666666666,449.3333333333333,72.29166666666667,19.06145382674083,0.0,0.0,0.0,15.245000000000003
57,2015-02-01,370.2916666666667,11014.666666666666,532.6666666666666,74.05833333333334,19.123070123673486,0.0,0.0,0.0,20.6975
57,2015-02-02,346.7083333333333,10737.333333333334,409.0,69.34166666666667,18.367619856989112,0.0,0.0,0.0,12.5075
57,2015-02-03,346.875,10828.0,454.6666666666667,69.375,18.222576884004436,0.0,0.0,0.0,12.972499999999997
57,2015-02-04,396.7916666666667,11817.333333333334,757.0,79.35833333333333,19.09976811369363,0.0,0.0,0.0,26.060000000000002
57,2015-02-05,398.9166666666667,11830.666666666666,912.6666666666666,79.78333333333333,19.180415070062732,0.0,0.0,0.0,12.4925
57,2015-02-06,353.875,10188.0,3191.3333333333335,70.775,19.758136614971864,0.0,0.0,0.0,15.893913043478259
57,2015-02-07,386.2916666666667,11182.666666666666,944.3333333333334,77.25833333333333,19.649658076984224,0.0,0.0,0.0,27.2975
57,2015-02-08,359.6666666666667,10482.666666666666,996.3333333333334,71.93333333333334,19.517017510387518,0.0,0.0,0.0,20.4725
57,2015-02-09,373.0,11372.0,450.0,74.6,18.657653300504162,0.0,0.0,0.0,14.614999999999995
57,2015-02-10,415.9166666666667,11958.666666666666,692.0,83.18333333333334,19.783749349611625,0.0,0.0,0.0,17.952500000000004
57,2015-02-11,370.0833333333333,10806.666666666666,889.3333333333334,74.01666666666667,19.480172989923915,0.0,0.0,0.0,22.1075
57,2015-02-12,380.7083333333333,11266.666666666666,448.6666666666667,76.14166666666667,19.221265409270217,0.0,0.0,0.0,15.2525
57,2015-02-13,385.0,11238.666666666666,1072.6666666666667,77.0,19.486371455688694,0.0,0.0,0.0,3.5075000000000003
57,2015-02-14,377.7916666666667,11152.0,1174.3333333333333,75.55833333333334,19.270130295512512,0.0,0.0,0.0,14.255789473684208
57,2015-02-15,362.0,10902.666666666666,462.6666666666667,72.39999999999999,18.88690840161428,0.0,0.0,0.0,-3.7974999999999994
57,2015-02-16,287.5833333333333,9436.0,465.6666666666667,57.51666666666667,17.336475848994397,0.0,0.0,0.0,-3.4599999999999995
57,2015-02-17,318.875,10066.666666666666,403.0,63.775000000000006,18.018549254966885,0.0,0.0,0.0,3.7025000000000006
57,2015-02-18,289.3333333333333,9209.333333333334,458.3333333333333,57.86666666666667,17.871265865547027,0.0,0.0,0.0,13.88
57,2015-02-19,291.7916666666667,9165.333333333334,483.3333333333333,58.358333333333334,18.10963337091456,0.0,0.0,0.0,3.479
57,2015-02-20,289.125,9125.333333333334,430.0,57.825,18.02278683883694,0.0,0.0,0.0,-3.685
57,2015-02-21,254.25,8272.0,487.3333333333333,50.849999999999994,17.483785662475825,0.0,0.0,0.0,16.5125
57,2015-02-22,241.79166666666666,8086.666666666667,422.3333333333333,48.358333333333334,17.00814011404232,0.0,0.0,0.0,17.87
57,2015-02-23,240.95833333333334,7973.333333333333,455.0,48.19166666666666,17.190442969620957,0.0,0.0,0.0,0.32000000000000006
57,2015-02-24,276.0833333333333,8762.666666666666,456.6666666666667,55.21666666666667,17.92210165601542,0.0,0.0,0.0,8.450000000000001
57,2015-02-25,364.2916666666667,10772.0,560.0,72.85833333333333,19.237025905640138,0.0,0.0,0.0,13.79
57,2015-02-26,350.1666666666667,10396.0,444.3333333333333,70.03333333333333,19.159914603907485,0.0,0.0,0.0,10.46
57,2015-02-27,296.75,8614.666666666666,2224.3333333333335,59.35,19.594639955115305,0.0,0.0,0.0,6.342500000000001
57,2015-02-28,185.95833333333334,6450.666666666667,810.3333333333334,37.19166666666667,16.39819635352074,0.0,0.0,0.0,8.905217391304346
57,2015-03-01,159.0,6508.0,453.6666666666667,31.8,13.897433927473879,0.0,0.0,0.0,19.212500000000002
57,2015-03-02,165.54166666666666,6620.0,477.0,33.108333333333334,14.224413603558242,0.0,0.0,0.0,21.275000000000002
57,2015-03-03,194.5,7182.666666666667,471.6666666666667,38.9,15.403482921848896,0.0,0.0,0.0,21.125
57,2015-03-04,298.9166666666667,9378.666666666666,564.0,59.78333333333333,18.129844031371434,0.0,0.0,0.0,31.459999999999994
57,2015-03-05,361.0,10620.0,548.6666666666666,72.2,19.336048336472064,0.0,0.0,0.0,11.7425
57,2015-03-06,385.25,11054.666666666666,528.3333333333334,77.05,19.82357752382101,0.0,0.0,0.0,10.7525
57,2015-03-07,396.5,11318.666666666666,701.0,79.3,19.92658882082695,0.0,0.0,0.0,25.8125
57,2015-03-08,389.1666666666667,11304.0,611.0,77.83333333333333,19.5834193402532,0.0,0.0,0.0,30.919999999999998
57,2015-03-09,373.8333333333333,11069.333333333334,517.0,74.76666666666667,19.210629466795147,0.0,0.0,0.0,32.3975
57,2015-03-10,368.0,10980.0,578.0,73.6,19.064723740133573,0.0,0.0,0.0,37.2125
57,2015-03-11,392.1666666666667,11553.333333333334,755.3333333333334,78.43333333333334,19.30849442200423,0.0,0.0,0.0,34.62500000000001
57,2015-03-12,382.875,11088.0,708.3333333333334,76.575,19.642141278860027,0.0,0.0,0.0,32.239999999999995
57,2015-03-13,395.5416666666667,11554.666666666666,533.0,79.10833333333333,19.472416748403724,0.0,0.0,0.0,38.4275
57,2015-03-14,375.0416666666667,10986.666666666666,717.3333333333334,75.00833333333333,19.417736776901293,0.0,0.0,0.0,39.64249999999999
57,2015-03-15,340.0833333333333,9892.0,1081.3333333333333,68.01666666666667,19.55628145077953,0.0,0.0,0.0,33.755
57,2015-03-16,386.9583333333333,11421.333333333334,539.0,77.39166666666667,19.272250637209122,0.0,0.0,0.0,37.017500000000005
57,2015-03-17,275.125,8122.666666666667,1936.0,55.025,19.267104912179907,0.0,0.0,0.0,35.1875
57,2015-03-18,392.625,11168.0,704.0,78.525,19.998046875,0.0,0.0,0.0,28.1675
57,2015-03-19,398.7916666666667,11561.333333333334,543.0,79.75833333333333,19.621092698842887,0.0,0.0,0.0,27.567500000000006
57,2015-03-20,358.0833333333333,10510.666666666666,883.0,71.61666666666666,19.379335542729077,0.0,0.0,0.0,36.97249999999999
57,2015-03-21,388.1666666666667,11441.333333333334,483.3333333333333,77.63333333333333,19.298637008118714,0.0,0.0,0.0,35.817499999999995
57,2015-03-22,388.3333333333333,11469.333333333334,537.3333333333334,77.66666666666666,19.259789390064327,0.0,0.0,0.0,22.895
57,2015-03-23,391.4166666666667,11653.333333333334,516.6666666666666,78.28333333333333,19.106193983600303,0.0,0.0,0.0,20.952499999999997
57,2015-03-24,354.5416666666667,10629.333333333334,851.0,70.90833333333333,18.973449390575343,0.0,0.0,0.0,26.69
57,2015-03-25,391.125,11726.666666666666,428.6666666666667,78.225,18.972564312109153,0.0,0.0,0.0,38.17250000000001
57,2015-03-26,357.6666666666667,10868.0,681.3333333333334,71.53333333333333,18.720346174293546,0.0,0.0,0.0,35.195000000000014
57,2015-03-27,340.75,10325.333333333334,879.6666666666666,68.15,18.772271274535125,0.0,0.0,0.0,27.897500000000004
57,2015-03-28,369.8333333333333,11096.0,613.6666666666666,73.96666666666667,18.959402287110468,0.0,0.0,0.0,21.080000000000002
57,2015-03-29,381.4166666666667,11469.333333333334,579.3333333333334,76.28333333333333,18.9167502228164,0.0,0.0,0.0,29.33
57,2015-03-30,270.9166666666667,8436.0,1804.6666666666667,54.18333333333333,18.26771343712133,0.0,0.0,0.0,36.35
57,2015-03-31,378.9583333333333,11652.0,465.6666666666667,75.79166666666667,18.500182968112295,0.0,0.0,0.0,33.29
57,2015-04-01,388.5416666666667,11781.333333333334,492.6666666666667,77.70833333333333,18.759799518070018,0.0,0.0,0.0,35.5325
57,2015-04-02,330.4583333333333,9966.666666666666,1634.3333333333333,66.09166666666667,18.8604396599777,0.0,0.0,0.0,52.22
57,2015-04-03,340.7083333333333,10292.0,1316.6666666666667,68.14166666666667,18.83076728958846,0.0,0.0,0.0,44.733043478260875
57,2015-04-04,369.0,10941.333333333334,765.3333333333334,73.8,19.184087862539606,0.0,0.0,0.0,34.3025
57,2015-04-05,356.625,10661.333333333334,885.3333333333334,71.325,19.027656406328163,0.0,0.0,0.0,32.95999999999999
57,2015-04-06,369.5416666666667,11200.0,619.3333333333334,73.90833333333333,18.768537326388888,0.0,0.0,0.0,42.86750000000001
57,2015-04-07,343.7083333333333,10329.333333333334,1085.0,68.74166666666667,18.927916317068973,0.0,0.0,0.0,39.3725
57,2015-04-08,369.5833333333333,11136.0,600.6666666666666,73.91666666666666,18.878530840916348,0.0,0.0,0.0,39.995000000000005
57,2015-04-09,299.5833333333333,9073.333333333334,1884.0,59.916666666666664,18.781739835904972,0.0,0.0,0.0,49.497499999999995
57,2015-04-10,299.0,8996.0,1204.0,59.8,18.90631021194605,0.0,0.0,0.0,49.24250000000001
57,2015-04-11,369.5833333333333,10985.333333333334,484.6666666666667,73.91666666666666,19.137454737629973,0.0,0.0,0.0,38.6975
57,2015-04-12,369.5833333333333,11102.666666666666,499.6666666666667,73.91666666666666,18.93520950922701,0.0,0.0,0.0,47.85500000000001
57,2015-04-13,369.5416666666667,11302.666666666666,464.6666666666667,73.90833333333333,18.598055154142582,0.0,0.0,0.0,60.297499999999985
57,2015-04-14,371.9166666666667,11420.0,466.3333333333333,74.38333333333334,18.525271210352205,0.0,0.0,0.0,48.90500000000001
57,2015-04-15,378.5416666666667,11594.666666666666,442.3333333333333,75.70833333333333,18.57122108344833,0.0,0.0,0.0,48.155
57,2015-04-16,378.5416666666667,11568.0,459.3333333333333,75.70833333333333,18.614031643806673,0.0,0.0,0.0,52.415
57,2015-04-17,364.0,11281.333333333334,534.6666666666666,72.8,18.353799787259188,0.0,0.0,0.0,49.64750000000001
57,2015-04-18,368.5833333333333,11264.0,485.6666666666667,73.71666666666667,18.613501962989265,0.0,0.0,0.0,53.88499999999999
57,2015-04-19,368.5833333333333,11350.666666666666,460.3333333333333,73.71666666666667,18.47138078037511,0.0,0.0,0.0,52.2575
57,2015-04-20,161.91666666666666,5318.666666666667,2986.3333333333335,32.38333333333333,17.317046356647445,0.0,0.0,0.0,55.392500000000005
57,2015-04-21,109.16666666666667,3384.0,5221.666666666667,21.833333333333332,18.35036610191752,0.0,0.0,0.0,45.8075
57,2015-04-22,204.25,6254.666666666667,4444.333333333333,40.849999999999994,18.575603549349818,0.0,0.0,0.0,40.60249999999999
57,2015-04-23,311.75,9453.333333333334,3189.0,62.35000000000001,18.758863716502113,0.0,0.0,0.0,33.605
57,2015-04-24,293.3333333333333,8906.666666666666,3146.0,58.666666666666664,18.734031936127746,0.0,0.0,0.0,35.32999999999999
57,2015-04-25,317.1666666666667,9693.333333333334,1846.0,63.43333333333333,18.61227361302155,0.0,0.0,0.0,40.107499999999995
57,2015-04-26,314.5,9741.333333333334,1091.3333333333333,62.9,18.364845674787848,0.0,0.0,0.0,42.875
57,2015-04-27,303.8333333333333,9564.0,2034.6666666666667,60.766666666666666,18.07094602444351,0.0,0.0,0.0,42.245
57,2015-04-28,303.8333333333333,9608.0,4017.6666666666665,60.766666666666666,17.98818981866963,0.0,0.0,0.0,44.120000000000005
57,2015-04-29,303.8333333333333,9674.666666666666,4601.333333333333,60.766666666666666,17.86423591969864,0.0,0.0,0.0,47.907500000000006
57,2015-04-30,303.8333333333333,9697.333333333334,4504.666666666667,60.766666666666666,17.822479834089552,0.0,0.0,0.0,54.69499999999999
57,2015-05-01,303.75,9550.666666666666,3960.0,60.75000000000001,18.09121091023314,0.0,0.0,48.0241875,54.41
57,2015-05-02,274.5,9118.666666666666,569.3333333333334,54.900000000000006,17.12363832431642,0.0,0.0,38.7000833333333,53.87
57,2015-05-03,135.58333333333334,4580.0,508.6666666666667,27.116666666666667,16.839371057738962,0.0,0.0,28.9102916666667,59.56999999999999
57,2015-05-04,167.5,5757.333333333333,496.0,33.5,16.54925602130616,0.0,0.0,43.4436666666667,63.612500000000004
57,2015-05-05,94.0,3334.6666666666665,2623.3333333333335,18.8,16.03468612554978,0.0,0.0,37.0128333333333,57.5225
57,2015-05-06,251.83333333333334,8713.333333333334,655.6666666666666,50.366666666666674,16.4404584289722,0.0,0.0,52.734,63.74000000000001
57,2015-05-07,245.33333333333334,8552.0,1213.0,49.06666666666666,16.318262134913212,0.0,0.0,47.2135,66.53
57,2015-05-08,99.0,3630.6666666666665,3785.3333333333335,19.8,15.510787734116782,0.0,0.0,48.4122083333333,73.925
57,2015-05-09,234.5,8116.0,1297.6666666666667,46.9,16.435610727780514,0.0,0.0,44.762125,75.98
57,2015-05-10,305.6666666666667,10656.0,1160.6666666666667,61.133333333333326,16.316947155488823,0.0,0.0,2.83729166666667,73.18249999999999
57,2015-05-11,209.0,6840.0,3057.3333333333335,41.8,17.381018518518516,0.0,0.0,40.5753333333333,72.83749999999999
57,2015-05-12,300.5,9610.666666666666,1056.6666666666667,60.099999999999994,17.78590628468368,0.0,0.0,53.2179583333333,56.404999999999994
57,2015-05-13,286.1666666666667,9225.333333333334,1150.0,57.233333333333334,17.645014332514332,0.0,0.0,51.3240416666667,47.120000000000005
57,2015-05-14,293.0,9697.333333333334,1865.3333333333333,58.599999999999994,17.18701017461845,0.0,0.0,53.4074166666667,52.73000000000001
57,2015-05-15,299.3333333333333,9470.666666666666,1844.0,59.86666666666667,17.97875310901497,0.0,0.0,36.186125,61.0625
57,2015-05-16,345.6666666666667,11096.0,1422.6666666666667,69.13333333333334,17.720504886645838,0.0,0.0,0.00025,62.7125
57,2015-05-17,348.6666666666667,11492.0,1194.0,69.73333333333333,17.258372974436323,0.0,0.0,0.00104166666666667,70.6025
57,2015-05-18,268.75,9321.333333333334,1963.3333333333333,53.75,16.400438957230726,0.0,0.0,8.00945833333334,70.61
57,2015-05-19,275.75,9258.666666666666,2512.6666666666665,55.15,16.941509756624427,0.0,0.0,27.5614166666667,59.375
57,2015-05-20,289.5,9160.0,1898.6666666666667,57.9,17.977865720524015,0.0,0.0,1.50825,46.1675
57,2015-05-21,247.58333333333334,8105.333333333333,2147.3333333333335,49.516666666666666,17.375430100893784,0.0,0.0,0.01,52.535
57,2015-05-22,255.08333333333334,8290.666666666666,1900.0,51.016666666666666,17.501596507451485,0.0,0.0,0.01,51.455000000000005
57,2015-05-23,261.75,8510.666666666666,1369.3333333333333,52.349999999999994,17.494766371612098,0.0,0.0,0.01,50.599999999999994
57,2015-05-24,218.5,7262.666666666667,1916.6666666666667,43.7,17.113560216633008,0.0,0.0,0.01,62.8775
57,2015-05-25,211.66666666666666,7424.0,1475.3333333333333,42.333333333333336,16.218083991858236,0.0,0.0,0.01,70.06250000000001
57,2015-05-26,373.25,12049.333333333334,520.0,74.65,17.620646370476926,0.0,0.0,0.0740416666666667,72.71
57,2015-05-27,388.5833333333333,11882.666666666666,820.0,77.71666666666667,18.601813799745663,2346.21209090909,2077.83345454545,24.4375,72.28999999999999
57,2015-05-28,380.0833333333333,11793.333333333334,950.0,76.01666666666667,18.332736244582627,2237.02779166667,2077.18058333333,51.6470416666667,67.62500000000001
57,2015-05-29,383.0,12352.0,950.6666666666666,76.6,17.637885902417963,2278.38195833333,2031.875,51.1762916666667,73.3325
57,2015-05-30,375.3333333333333,12404.0,696.0,75.06666666666668,17.212359812246945,2091.01395833333,1852.04854166667,49.8225416666667,75.38
57,2015-05-31,365.5,11562.666666666666,839.3333333333334,73.1,17.98102369695572,1975.62495833333,1709.67354166667,50.8588333333333,48.32749999999999
57,2015-06-01,365.6666666666667,11517.333333333334,652.0,73.13333333333333,18.060030292505978,1878.71529166667,1596.20833333333,49.920875,49.57999999999999
57,2015-06-02,365.6666666666667,11566.666666666666,990.6666666666666,73.13333333333333,17.983001921229587,2049.756875,1688.84029166667,50.9761666666667,57.23
57,2015-06-03,365.6666666666667,11646.666666666666,1172.0,73.13333333333333,17.85947815302423,1927.84020833333,1605.333375,50.241625,61.032500000000006
57,2015-06-04,365.5833333333333,11960.0,933.3333333333334,73.11666666666666,17.387624256781862,1907.0555,1583.236125,47.517,66.665
57,2015-06-05,365.5833333333333,12154.666666666666,1196.0,73.11666666666666,17.109147606771977,2086.18745833333,1686.22220833333,47.44425,69.24499999999999
57,2015-06-06,265.1666666666667,8800.0,1934.6666666666667,53.03333333333333,17.14041351010101,1818.84029166667,1152.493125,47.92975,59.502500000000005
57,2015-06-07,308.8333333333333,10449.333333333334,1096.6666666666667,61.76666666666667,16.812048083875634,1821.14591666667,1487.65983333333,46.2035,66.335
57,2015-06-08,63.25,2342.6666666666665,3083.3333333333335,12.65,15.358014371087078,1785.520875,260.4305,49.2059166666667,67.5725
57,2015-06-09,0.0,0.0,3939.3333333333335,0.0,0.0,1928.27775,1415.50691666667,54.713625,60.49250000000001
57,2015-06-10,0.0,4.0,4387.333333333333,0.0,0.0,1932.49304166667,1673.0,55.156875,69.1175
57,2015-06-11,0.0,0.0,4112.0,0.0,0.0,1925.29166666667,1548.53470833333,53.85175,66.25999999999999
57,2015-06-12,20.583333333333332,901.3333333333334,3913.3333333333335,4.116666666666666,12.990184294871796,2068.97225,1818.52779166667,52.7047916666667,67.55749999999999
57,2015-06-13,213.83333333333334,8045.333333333333,2334.6666666666665,42.766666666666666,15.118767953817258,2087.44441666667,1598.72916666667,49.1707083333333,66.4175
57,2015-06-14,278.9166666666667,9808.0,2148.0,55.78333333333333,16.176294578122167,2351.86108333333,1243.62495833333,49.0080416666667,70.36999999999999
57,2015-06-15,299.75,10273.333333333334,2254.6666666666665,59.95,16.59712443218689,2260.3125,807.458333333333,49.1036666666667,68.24749999999999
57,2015-06-16,308.8333333333333,10573.333333333334,2291.3333333333335,61.76666666666667,16.614882828919715,2270.21525,502.347166666667,49.40625,69.7025
57,2015-06-17,308.8333333333333,10504.0,2430.6666666666665,61.76666666666667,16.724552022509943,2287.43058333333,384.458333333333,49.4035833333333,67.63250000000001
57,2015-06-18,302.9166666666667,10462.666666666666,2413.3333333333335,60.583333333333336,16.468946465740622,2155.68745833333,255.340333333333,48.712125,68.77250000000001
57,2015-06-19,293.75,10298.666666666666,2134.6666666666665,58.75,16.22489561755567,1999.47220833333,228.118,48.5086666666666,64.10750000000002
57,2015-06-20,289.5,10362.666666666666,1994.0,57.9,15.891397002058671,2077.34029166667,234.8195,48.063,66.755
57,2015-06-21,275.5833333333333,10058.666666666666,1912.6666666666667,55.11666666666667,15.584668555585013,1991.90970833333,273.65975,46.9786666666667,69.14
57,2015-06-22,247.83333333333334,9722.666666666666,1112.6666666666667,49.56666666666666,14.499711441762662,1985.736125,270.520791666667,45.9701666666667,71.68249999999999
57,2015-06-23,245.75,8953.333333333334,2944.0,49.15,15.613267870439316,1810.22220833333,200.284791666667,49.5292916666667,71.5625
57,2015-06-24,249.16666666666666,8937.333333333334,2883.3333333333335,49.833333333333336,15.858679571336218,1826.93058333333,163.569375,49.4103333333333,65.1725
57,2015-06-25,249.0,9172.0,1808.0,49.8,15.442597034452682,1860.72920833333,176.513875,48.0183333333333,68.09750000000001
57,2015-06-26,252.16666666666666,9245.333333333334,2370.0,50.43333333333333,15.51494147197385,1836.13883333333,169.166625,48.7469166666667,66.41000000000001
57,2015-06-27,248.83333333333334,8824.0,2866.0,49.766666666666666,16.040876523622444,1942.54858333333,218.020875,49.2319166666667,61.377500000000005
57,2015-06-28,259.0,9078.666666666666,2870.0,51.800000000000004,16.227915259215745,1975.02775,200.055541666667,49.1091666666667,57.5075
57,2015-06-29,259.0,9264.0,2702.0,51.800000000000004,15.903263529073113,2000.701375,206.604208333333,49.1925,65.1125
57,2015-06-30,259.0,9478.666666666666,2416.0,51.800000000000004,15.543096778731186,2042.59029166667,180.930541666667,48.3164166666667,66.71
57,2015-07-01,259.0,9525.333333333334,2548.0,51.800000000000004,15.466947788353863,2048.74995833333,194.430583333333,49.0125,64.56500000000001
57,2015-07-02,258.9166666666667,9470.666666666666,2639.3333333333335,51.78333333333334,15.55122102163405,2186.40970833333,209.340375,49.2775833333333,63.98750000000001
57,2015-07-03,259.0,9558.666666666666,2532.6666666666665,51.800000000000004,15.413010880178547,2332.47225,223.166583333333,49.255875,63.919999999999995
57,2015-07-04,163.33333333333334,6042.666666666667,3024.0,32.666666666666664,15.375570020594292,2260.50691666667,187.965166666667,50.1799166666667,67.205
57,2015-07-05,223.75,8106.666666666667,2199.3333333333335,44.75,15.700221011513154,2154.39583333333,226.52775,50.242625,70.46
57,2015-07-06,179.66666666666666,6621.333333333333,1761.3333333333333,35.93333333333334,15.435016445160423,2203.36104166667,181.15975,49.4152916666667,74.01500000000001
57,2015-07-07,128.58333333333334,5102.666666666667,1524.0,25.716666666666665,14.33416895305287,2190.29866666667,306.340291666667,46.8788333333333,74.50249999999998
57,2015-07-08,398.75,13224.0,534.0,79.75,17.152320906432745,1957.79858333333,420.923583333333,47.0883333333333,64.75250000000001
57,2015-07-09,410.5,13154.666666666666,530.6666666666666,82.1,17.75081720048652,1971.20829166667,317.166583333333,46.8784583333333,63.050000000000004
57,2015-07-10,418.5,13745.333333333334,858.0,83.7,17.31909617809681,2004.88895833333,260.631916666667,47.416625,67.84249999999999
57,2015-07-11,418.5,13728.0,1108.6666666666667,83.7,17.340963723776227,1996.21529166667,289.236208333333,47.56175,69.62749999999998
57,2015-07-12,414.4166666666667,13792.0,886.0,82.88333333333333,17.092083373614333,2063.423625,307.65975,46.4274166666667,72.11749999999999
57,2015-07-13,399.3333333333333,13578.666666666666,688.0,79.86666666666666,16.72874934537837,2023.14583333333,314.479083333333,46.2681666666667,75.87500000000001
57,2015-07-14,364.25,12357.333333333334,934.6666666666666,72.85000000000001,16.767172664005177,1965.96520833333,308.826416666667,45.4319166666667,70.88000000000001
57,2015-07-15,408.5,13465.333333333334,1194.0,81.69999999999999,17.256789038518665,1867.125,348.590208333333,47.46925,62.23999999999999
57,2015-07-16,402.0,13334.666666666666,856.0,80.4,17.1486101389861,1723.32633333333,273.375,46.680875,64.92500000000001
57,2015-07-17,396.1666666666667,13297.333333333334,894.0,79.23333333333333,16.94721790501019,1522.06241666667,290.354208333333,46.6857916666667,70.12249999999999
57,2015-07-18,384.8333333333333,12929.333333333334,891.3333333333334,76.96666666666667,16.930960176686945,1835.93045833333,240.604208333333,46.7350416666667,76.5425
57,2015-07-19,401.3333333333333,13330.666666666666,851.3333333333334,80.26666666666667,17.125308395012333,1764.84720833333,179.868,47.27975,76.325
57,2015-07-20,292.75,10632.0,771.3333333333334,58.550000000000004,15.662712409079507,1541.47220833333,119.861083333333,45.2074166666667,74.3
57,2015-07-21,233.41666666666666,8978.666666666666,1086.6666666666667,46.68333333333333,14.787850522225524,1058.54858333333,50.7569583333333,45.510375,72.6125
57,2015-07-22,235.83333333333334,8736.0,1731.3333333333333,47.16666666666667,15.355982270044768,1574.34720833333,103.076416666667,48.9459166666667,68.33749999999999
57,2015-07-23,269.8333333333333,9606.666666666666,1996.0,53.96666666666666,15.97746645847791,1534.20833333333,91.513875,48.8761666666667,68.0
57,2015-07-24,306.3333333333333,10561.333333333334,1689.3333333333333,61.266666666666666,16.499111012919247,1485.993125,93.9097916666666,48.4537916666667,70.08500000000001
57,2015-07-25,331.8333333333333,11274.666666666666,886.6666666666666,66.36666666666666,16.741768665247555,1559.42370833333,124.958375,47.4629583333333,73.50500000000001
57,2015-07-26,333.6666666666667,11240.0,1590.0,66.73333333333333,16.886185251087387,1611.507,114.618125,48.4804166666667,76.5425
57,2015-07-27,333.6666666666667,11177.333333333334,1518.6666666666667,66.73333333333333,16.980859079883892,1582.42358333333,122.65275,48.4419166666667,77.33
57,2015-07-28,333.75,11240.0,1436.0,66.75,16.890402580071175,1632.882,128.298583333333,48.2926666666667,78.75500000000001
57,2015-07-29,333.75,11294.666666666666,1274.6666666666667,66.75,16.808652313776413,1688.0555,147.263875,47.8332083333333,79.72249999999998
57,2015-07-30,333.6666666666667,11198.666666666666,1325.3333333333333,66.73333333333333,16.94851073540501,1643.82633333333,151.965333333333,48.0830833333333,77.1275
