ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2015-07-31,333.75,11049.333333333334,1486.0,66.75,17.18186240497164,1680.381875,172.187541666667,48.284125,74.28500000000001
57,2015-08-01,333.75,10976.0,1424.6666666666667,66.75,17.296658618804663,1566.0,153.006916666667,48.0838333333333,70.54249999999999
57,2015-08-02,333.75,11429.333333333334,782.0,66.75,16.61060356392907,1554.3195,150.083333333333,47.153125,73.93249999999999
57,2015-08-03,333.75,11926.666666666666,1074.6666666666667,66.75,15.917953465623253,1600.22220833333,172.861083333333,47.1169583333333,72.00500000000001
57,2015-08-04,333.75,12022.666666666666,1250.6666666666667,66.75,15.790849922368858,1595.15283333333,158.944375,47.8802916666667,69.06500000000001
57,2015-08-05,333.75,11868.0,1198.6666666666667,66.75,15.996640124705088,1629.83325,174.0625,48.107625,67.505
57,2015-08-06,333.6666666666667,11890.666666666666,1156.0,66.73333333333333,15.962159863945576,1646.798625,183.854166666667,48.1250833333333,66.4475
57,2015-08-07,332.3333333333333,11926.666666666666,820.0,66.46666666666667,15.850386621948948,1638.8195,165.763958333333,47.7565416666667,67.79
57,2015-08-08,323.9166666666667,11852.0,604.0,64.78333333333333,15.546287312033602,1635.97916666667,184.909708333333,47.112375,66.67250000000001
57,2015-08-09,223.41666666666666,8236.0,1215.3333333333333,44.68333333333334,15.430651678268845,1670.88191666667,288.701458333333,42.6072916666667,68.33
57,2015-08-10,260.6666666666667,10224.0,541.3333333333334,52.13333333333333,14.502727786471917,1747.87491666667,190.479125,45.87025,69.89
57,2015-08-11,305.3333333333333,11365.333333333334,759.3333333333334,61.06666666666667,15.281890348819022,807.9515,329.993041666667,47.0645416666667,69.99499999999999
57,2015-08-12,323.6666666666667,11573.333333333334,1286.6666666666667,64.73333333333333,15.908328533026111,1263.63883333333,383.930541666667,47.6439166666667,66.71
57,2015-08-13,323.75,11605.333333333334,1320.6666666666667,64.75,15.868548224954043,1745.326375,320.576416666667,47.882625,66.245
57,2015-08-14,323.75,11709.333333333334,1576.0,64.75,15.727606894784788,1928.86120833333,392.96525,47.84325,73.27250000000001
57,2015-08-15,334.5,12018.666666666666,1599.3333333333333,66.9,15.831602229864655,1938.882,388.319458333333,48.0239166666667,72.4175
57,2015-08-16,343.0,12238.666666666666,1636.6666666666667,68.60000000000001,15.942082470857391,1949.40966666667,407.493125,48.0444166666667,73.4225
57,2015-08-17,343.6666666666667,12281.333333333334,1755.3333333333333,68.73333333333333,15.917575905620094,1926.743,385.006958333333,47.788,76.4525
57,2015-08-18,343.6666666666667,12328.0,1496.6666666666667,68.73333333333333,15.857321183935397,1912.22220833333,385.645791666667,47.2139166666667,74.49500000000002
57,2015-08-19,207.5,7893.333333333333,1578.0,41.5,14.953494510135135,1852.82641666667,369.40975,47.448,77.80999999999999
57,2015-08-20,306.0,11365.333333333334,632.0,61.199999999999996,15.315256921633038,1783.520875,327.173583333333,46.4629166666667,73.88749999999999
57,2015-08-21,372.5,12825.333333333334,1088.0,74.5,16.521240513566898,1778.82629166667,365.263833333333,48.289,67.47500000000001
57,2015-08-22,354.8333333333333,12221.333333333334,894.0,70.96666666666667,16.515467033966107,1611.5,263.201375,48.5595833333333,66.59
57,2015-08-23,287.25,10853.333333333334,1089.3333333333333,57.45,15.055040694103191,1765.31245833333,422.659708333333,47.03175,69.08749999999999
57,2015-08-24,139.58333333333334,5812.0,1564.6666666666667,27.916666666666668,13.661330484820677,1783.423625,347.888833333333,49.417875,69.83
57,2015-08-25,317.4166666666667,10484.0,1342.0,63.483333333333334,17.222165257111367,1773.9515,427.659708333333,47.8970416666667,62.66749999999999
57,2015-08-26,148.91666666666666,5445.333333333333,1524.6666666666667,29.783333333333335,15.556212761181849,1732.34029166667,238.868083333333,51.0044166666667,61.940000000000005
57,2015-08-27,89.83333333333333,2957.3333333333335,2324.0,17.96666666666667,17.27914600240457,1770.03479166667,316.923666666667,50.3850416666667,61.857500000000016
57,2015-08-28,338.6666666666667,11552.0,1372.6666666666667,67.73333333333333,16.67632348414897,1932.611125,629.6805,50.3670833333333,63.92000000000001
57,2015-08-29,338.6666666666667,11546.666666666666,1599.3333333333333,67.73333333333333,16.684026173979984,2010.66670833333,139.916666666667,49.3545,67.94
57,2015-08-30,297.5833333333333,10197.333333333334,1281.3333333333333,59.516666666666666,16.59995941204672,1991.34720833333,805.458375,51.3160833333333,71.78750000000001
57,2015-08-31,322.4166666666667,10845.333333333334,908.6666666666666,64.48333333333333,16.9106233607901,1869.09725,1721.27779166667,53.455375,72.575
57,2015-09-01,338.6666666666667,10742.666666666666,1738.6666666666667,67.73333333333333,17.93268793181912,2022.861125,1857.01383333333,56.1529166666667,74.045
57,2015-09-02,306.8333333333333,10196.0,992.6666666666666,61.36666666666667,17.11818632579225,1985.51383333333,1845.35416666667,53.0326666666667,74.83250000000001
57,2015-09-03,174.5,8973.333333333334,947.3333333333334,34.9,11.0618220653789,1750.77775,1603.55554166667,51.6959166666667,76.50500000000001
57,2015-09-04,288.3333333333333,9314.666666666666,987.3333333333334,57.666666666666664,17.608103110983876,901.583375,1669.083375,55.3560416666667,75.26
57,2015-09-05,308.8333333333333,9498.666666666666,1784.6666666666667,61.76666666666667,18.49466884241063,0.833333333333333,2033.50691666667,57.7496666666667,77.645
57,2015-09-06,312.6666666666667,9548.0,1700.6666666666667,62.53333333333333,18.627484522645815,0.979166666666667,2122.916625,57.8947916666667,76.49750000000002
57,2015-09-07,313.75,9432.0,1794.0,62.74999999999999,18.921910340684196,0.916666666666667,2003.14579166667,58.3430833333333,77.105
57,2015-09-08,313.75,9390.666666666666,1777.3333333333333,62.74999999999999,19.005195761749253,0.9375,1962.11116666667,58.208375,79.04
57,2015-09-09,313.8333333333333,9402.666666666666,1737.3333333333333,62.76666666666667,18.985982109094348,1.0,2020.34725,57.768875,75.27499999999999
57,2015-09-10,262.3333333333333,8442.666666666666,790.6666666666666,52.46666666666666,17.674977626868817,1.0,1986.26395833333,55.0870833333333,66.035
57,2015-09-11,164.33333333333334,8264.0,603.3333333333334,32.86666666666667,11.311505055394214,518.104166666667,1921.875,52.8475416666667,65.11999999999999
57,2015-09-12,310.0,9549.333333333334,1340.6666666666667,62.0,18.466036023457132,1591.10425,1579.11108333333,56.20975,56.855
57,2015-09-13,313.75,9430.666666666666,1299.3333333333333,62.74999999999999,18.92458557189311,1665.69445833333,1691.49304166667,56.93725,53.72
57,2015-09-14,301.4166666666667,9470.666666666666,842.0,60.28333333333333,18.10388362898306,1732.041625,1752.61116666667,55.2695833333333,60.507500000000014
57,2015-09-15,315.0833333333333,9886.666666666666,1207.3333333333333,63.016666666666666,18.12844599910092,1741.041625,1760.88883333333,56.6232916666667,64.505
57,2015-09-16,314.0833333333333,9817.333333333334,1604.0,62.81666666666666,18.19853348951967,1784.708375,1573.52083333333,55.1722083333333,69.08
57,2015-09-17,212.5,7733.333333333333,1358.0,42.5,15.630657327586206,1663.69445833333,1057.076375,51.6464166666667,69.27499999999999
57,2015-09-18,143.91666666666666,10465.333333333334,1404.0,28.78333333333333,7.822454824393765,1720.65975,376.847208333333,51.3728333333333,70.475
57,2015-09-19,283.9166666666667,9706.666666666666,1771.3333333333333,56.78333333333333,16.63817965888278,1653.15283333333,40.0347083333333,49.99975,68.735
57,2015-09-20,288.6666666666667,9882.666666666666,1481.3333333333333,57.733333333333334,16.61527477963663,1582.08333333333,38.9514583333333,50.6842916666667,58.41500000000001
57,2015-09-21,186.5,9817.333333333334,1169.3333333333333,37.3,10.80613370908597,1534.73608333333,134.576416666667,51.6689583333333,57.90500000000001
57,2015-09-22,226.91666666666666,9841.333333333334,1262.6666666666667,45.38333333333333,13.115881712053474,1572.51383333333,210.805583333333,52.07125,61.67000000000001
57,2015-09-23,100.25,10192.0,1032.6666666666667,20.05,5.595127714547358,1545.36804166667,329.958291666667,52.8724583333333,63.6575
57,2015-09-24,119.0,4841.333333333333,1408.6666666666667,23.799999999999997,13.981926466538145,1446.94445833333,97.0277916666667,49.7768333333333,65.81750000000001
57,2015-09-25,234.83333333333334,8561.333333333334,1664.0,46.96666666666667,15.60282990707574,1557.52766666667,45.5555416666667,52.27725,64.1225
57,2015-09-26,198.91666666666666,7578.666666666667,1119.3333333333333,39.78333333333333,14.930123665845645,1567.25695833333,36.8610833333333,50.1866666666667,63.004999999999995
57,2015-09-27,224.08333333333334,8369.333333333334,1588.0,44.81666666666666,15.230134153788963,1710.86108333333,62.1528333333333,51.7253333333333,65.12
57,2015-09-28,224.16666666666666,8492.0,1321.3333333333333,44.83333333333333,15.01571740723295,1625.3195,54.8958333333333,49.6490833333333,66.875
57,2015-09-29,224.0,8456.0,1572.6666666666667,44.800000000000004,15.06843267108168,1801.1735,77.7707916666667,50.2555833333333,65.8625
57,2015-09-30,224.16666666666666,8256.0,1133.3333333333333,44.83333333333333,15.44494576335056,1768.88204166667,87.1041666666667,50.96975,54.74750000000001
57,2015-10-01,225.83333333333334,8425.333333333334,976.0,45.166666666666664,15.247055836894024,1705.08333333333,65.0625,50.857875,49.19750000000001
57,2015-10-02,229.08333333333334,8444.0,937.3333333333334,45.81666666666667,15.432287554608138,1580.55558333333,59.0624166666667,51.391875,47.79500000000001
57,2015-10-03,181.0,7380.0,740.0,36.199999999999996,13.951061427280939,1641.291625,77.0277916666667,51.8111666666667,46.0025
57,2015-10-04,203.75,7870.666666666667,1287.3333333333333,40.75,14.725536803320347,1827.23604166667,88.868,51.5352916666667,53.885
57,2015-10-05,235.08333333333334,8592.0,1498.6666666666667,47.016666666666666,15.563691353714052,1804.75008333333,90.7082916666667,50.890875,56.75
57,2015-10-06,235.08333333333334,8693.333333333334,1468.0,47.016666666666666,15.38227409253579,1853.576375,108.902791666667,50.298875,58.0925
57,2015-10-07,223.25,8454.666666666666,1308.0,44.65,15.020348722598959,1920.73620833333,123.388916666667,49.9770833333333,58.26499999999999
57,2015-10-08,102.08333333333333,5820.0,582.0,20.416666666666668,9.977388793432608,1879.94441666667,487.194458333333,52.0799166666667,55.264999999999986
57,2015-10-09,86.83333333333333,5324.0,574.6666666666666,17.366666666666667,9.277553426830288,1819.22916666667,1143.60420833333,53.164875,58.070000000000014
57,2015-10-10,89.41666666666667,5494.666666666667,542.6666666666666,17.883333333333333,9.256827327509503,1786.89591666667,766.854166666667,51.0178333333333,50.029999999999994
57,2015-10-11,144.75,6708.0,766.6666666666666,28.95,12.274690667859272,1824.43758333333,142.291625,49.7853333333333,57.6275
57,2015-10-12,187.16666666666666,6874.666666666667,1605.3333333333333,37.43333333333334,15.486807441168866,1885.60416666667,95.8958333333333,49.6132916666667,65.50999999999999
57,2015-10-13,183.33333333333334,6925.333333333333,1572.0,36.666666666666664,15.058641381080735,1718.69445833333,107.25,48.9507083333333,58.91750000000001
57,2015-10-14,217.08333333333334,8122.666666666667,1789.3333333333333,43.416666666666664,15.202425653862988,1687.45833333333,79.8472916666667,50.113125,51.19249999999999
57,2015-10-15,217.08333333333334,8118.666666666667,1506.0,43.416666666666664,15.209915763398477,1845.25691666667,102.270833333333,49.6315,50.877500000000005
57,2015-10-16,193.5,7629.333333333333,845.3333333333334,38.7,14.427112460678085,1808.98616666667,78.5069583333333,47.266375,47.66
57,2015-10-17,53.5,2713.3333333333335,1230.6666666666667,10.7,11.215939803439802,1591.75695833333,107.819375,48.2758333333333,38.35999999999999
57,2015-10-18,169.75,6989.333333333333,1040.6666666666667,33.95,13.815260158336514,0.0,0.0,0.0,38.307500000000005
57,2015-10-19,189.25,7626.666666666667,1050.6666666666667,37.85,14.115171547202795,0.0,0.0,0.0,45.440000000000005
57,2015-10-20,191.16666666666666,7838.666666666667,1553.3333333333333,38.233333333333334,13.872508788342689,1733.5,51.0,47.29,58.33250000000001
57,2015-10-21,185.25,7421.333333333333,2142.6666666666665,37.05,14.199116286381603,1772.26383333333,98.5555416666667,50.575875,59.232500000000016
57,2015-10-22,189.25,7648.0,1730.0,37.85,14.075798683751744,1769.041625,105.916625,49.7996666666667,59.45750000000001
57,2015-10-23,189.25,7698.666666666667,1635.3333333333333,37.85,13.983162668860407,1666.6875,118.159625,50.3148333333333,44.900000000000006
57,2015-10-24,189.25,7624.0,1911.3333333333333,37.85,14.120108648128719,1744.45833333333,142.1805,49.7406666666667,52.60250000000001
57,2015-10-25,189.25,7636.0,2291.3333333333335,37.85,14.097918849310284,1835.84025,165.562583333333,49.9452916666667,51.8525
57,2015-10-26,189.25,7730.666666666667,1920.0,37.85,13.925281347016213,1712.62504166667,153.312541666667,50.588625,43.580000000000005
57,2015-10-27,42.666666666666664,1804.0,972.6666666666666,8.533333333333333,13.453559990145356,1421.673625,348.076333333333,55.8093333333333,46.662499999999994
57,2015-10-28,0.0,65.33333333333333,701.3333333333334,0.0,0.0,1485.826375,702.937583333333,56.719375,56.517500000000005
57,2015-10-29,0.0,100.0,840.0,0.0,0.0,1500.444375,687.319458333333,56.48075,49.25000000000001
57,2015-10-30,49.583333333333336,1758.6666666666667,2351.3333333333335,9.916666666666666,16.037520533232247,1283.81941666667,614.611083333333,55.7916666666667,44.20249999999999
57,2015-10-31,337.0,11126.666666666666,528.0,67.4,17.228594967046135,1773.24995833333,566.812583333333,48.107125,43.42249999999999
57,2015-11-01,382.9166666666667,12730.666666666666,538.0,76.58333333333334,17.109533191942464,2026.72604347826,500.702913043478,47.0232173913044,54.379999999999995
57,2015-11-02,404.4166666666667,13544.0,560.6666666666666,80.88333333333333,16.985062061101267,1844.201375,385.430541666667,48.0833333333333,50.2475
57,2015-11-03,388.75,13500.0,808.0,77.75,16.38029320987654,1707.99308333333,327.791708333333,48.7895,56.0
57,2015-11-04,406.3333333333333,14302.666666666666,582.0,81.26666666666667,16.160339175289767,1755.5555,378.916625,48.2983333333333,59.54
57,2015-11-05,406.6666666666667,14490.666666666666,736.0,81.33333333333333,15.963762115077904,1878.65970833333,493.937541666667,47.5685833333333,63.5
57,2015-11-06,408.5,14658.666666666666,682.6666666666666,81.69999999999999,15.851947653265416,1947.73604166667,627.243,46.7094166666667,61.45999999999999
57,2015-11-07,416.25,14889.333333333334,670.0,83.25,15.902449740306256,1555.15970833333,562.624958333333,47.0189166666667,48.35
57,2015-11-08,418.4166666666667,14696.0,706.6666666666666,83.68333333333334,16.19551899987903,1223.85420833333,368.298625,48.7745416666667,42.184999999999995
57,2015-11-09,409.9166666666667,14350.666666666666,602.0,81.98333333333333,16.248322764718633,1407.77770833333,346.013875,48.755,43.415
57,2015-11-10,394.5,14094.666666666666,711.3333333333334,78.9,15.921252719704853,1379.45833333333,314.513916666667,46.960625,49.43
57,2015-11-11,374.5833333333333,12246.666666666666,759.3333333333334,74.91666666666667,17.398651560515333,1449.38195833333,456.562458333333,47.0340833333333,48.62749999999999
57,2015-11-12,403.6666666666667,13084.0,839.3333333333334,80.73333333333333,17.54960681409015,1656.29175,543.47225,45.789125,48.529999999999994
57,2015-11-13,328.8333333333333,10570.666666666666,1029.3333333333333,65.76666666666667,17.695323011268076,1571.81945833333,438.458375,46.663625,44.63
57,2015-11-14,410.5,13053.333333333334,764.6666666666666,82.1,17.888617211440245,1405.00695833333,351.451375,47.7504166666667,38.42
57,2015-11-15,415.0833333333333,13558.666666666666,661.3333333333334,83.01666666666667,17.414192849182157,1581.72220833333,289.180583333333,48.256,47.80250000000001
57,2015-11-16,402.9166666666667,12817.333333333334,726.6666666666666,80.58333333333333,17.88144418149034,1616.86804166667,190.069375,49.0561666666667,50.57749999999999
57,2015-11-17,406.5,13094.666666666666,664.0,81.3,17.658391457081763,1703.1875,202.534791666667,48.6699583333333,47.165
57,2015-11-18,396.5,12808.0,558.6666666666666,79.3,17.609495367478658,1582.15975,209.118125,47.586375,56.592499999999994
57,2015-11-19,384.6666666666667,12704.0,534.0,76.93333333333334,17.2238052756787,1509.3125,192.354083333333,46.8270833333333,58.57250000000002
57,2015-11-20,408.8333333333333,13137.333333333334,554.0,81.76666666666667,17.70207254981562,1074.36808333333,171.201375,47.3968333333333,40.41499999999999
57,2015-11-21,368.6666666666667,11866.666666666666,693.3333333333334,73.73333333333333,17.672181647940075,887.055541666667,157.145791666667,47.7570833333333,40.714999999999996
57,2015-11-22,311.0,10201.333333333334,786.6666666666666,62.2,17.341572996993857,987.395833333333,183.305625,47.5355416666667,35.01499999999999
57,2015-11-23,336.1666666666667,11632.0,526.0,67.23333333333333,16.43937461791227,940.666625,124.361166666667,47.139375,30.11
57,2015-11-24,390.5,12912.0,600.6666666666666,78.10000000000001,17.203331526228833,1038.28466666667,160.423583333333,47.8052083333333,36.04999999999999
57,2015-11-25,395.0,13092.0,581.3333333333334,79.0,17.1623255932376,1150.798625,139.736166666667,47.99675,40.205000000000005
57,2015-11-26,402.4166666666667,13173.333333333334,717.3333333333334,80.48333333333333,17.37662048751687,1582.99995833333,238.840291666667,47.7222083333333,54.2825
57,2015-11-27,402.5,13832.0,696.0,80.5,16.55258940620783,1985.24995833333,362.173666666667,46.7237083333333,54.11000000000001
57,2015-11-28,403.0,14846.666666666666,641.3333333333334,80.60000000000001,15.44049169286035,2007.75,450.097166666667,46.0349166666667,35.209999999999994
57,2015-11-29,408.4166666666667,15105.333333333334,596.0,81.68333333333334,15.380065355871361,2082.33333333333,465.166625,46.0963333333333,32.75749999999999
57,2015-11-30,409.8333333333333,14878.666666666666,721.3333333333334,81.96666666666667,15.668531753143949,1969.548625,393.493083333333,46.426375,36.050000000000004
57,2015-12-01,414.0,14384.0,954.0,82.8,16.37214961067853,1958.92366666667,307.986083333333,47.1315,46.505
57,2015-12-02,418.3333333333333,14453.333333333334,938.0,83.66666666666667,16.464156672816728,2279.60416666667,434.097208333333,46.2675,42.387499999999996
57,2015-12-03,418.5,14449.333333333334,967.3333333333334,83.7,16.475275675925072,2179.95145833333,427.958291666667,46.46775,39.24499999999999
57,2015-12-04,418.3333333333333,14220.0,1009.3333333333334,83.66666666666667,16.734313955305517,2092.95141666667,338.8125,47.91725,40.025
57,2015-12-05,418.3333333333333,14101.333333333334,910.0,83.66666666666667,16.875137890821986,2062.55558333333,317.937458333333,48.48275,38.044999999999995
57,2015-12-06,363.3333333333333,12334.666666666666,1030.0,72.66666666666667,16.75571109429611,1655.30558333333,239.472291666667,48.4607916666667,36.95
57,2015-12-07,390.1666666666667,12649.333333333334,780.6666666666666,78.03333333333333,17.54557332841432,1452.979125,218.541666666667,47.3505,36.28999999999999
57,2015-12-08,408.5,13181.333333333334,780.0,81.69999999999999,17.62859725874975,1476.18754166667,210.194458333333,46.8717083333333,36.1325
57,2015-12-09,408.5,13185.333333333334,880.6666666666666,81.69999999999999,17.623249317423397,1695.88891666667,286.159708333333,46.5174583333333,46.085
57,2015-12-10,408.5,13277.333333333334,884.0,81.69999999999999,17.501136021289412,2100.1665,459.25,46.1735,49.63999999999999
57,2015-12-11,408.4166666666667,13282.666666666666,830.0,81.68333333333334,17.490540094023956,2438.5,769.0,44.865,52.527499999999996
57,2015-12-12,408.5,12930.666666666666,905.3333333333334,81.69999999999999,17.97033537842854,1660.29704347826,196.536217391304,48.2948260869565,47.472500000000004
57,2015-12-13,408.4166666666667,13052.0,658.0,81.68333333333334,17.799648627711377,1472.875,231.868,47.7277916666667,49.04
57,2015-12-14,389.6666666666667,12826.666666666666,625.3333333333334,77.93333333333334,17.280825537075536,1523.40279166667,239.194458333333,45.3835,58.59499999999999
57,2015-12-15,400.3333333333333,13009.333333333334,616.0,80.06666666666666,17.504582180314987,1119.55558333333,241.548625,45.7619166666667,45.5225
57,2015-12-16,403.5,13070.666666666666,654.0,80.7,17.56025578904417,1091.375,258.784708333333,46.412875,40.879999999999995
57,2015-12-17,369.5,12022.666666666666,740.6666666666666,73.9,17.482304258622598,1368.09029166667,282.312458333333,45.805125,45.47
57,2015-12-18,342.0,11332.0,891.3333333333334,68.4,17.16740204729968,1721.125,323.847208333333,46.2670416666667,33.68750000000001
57,2015-12-19,388.3333333333333,12517.333333333334,660.0,77.66666666666666,17.64728465416844,1664.23616666667,315.006916666667,46.6849583333333,28.085000000000004
57,2015-12-20,383.1666666666667,12529.333333333334,546.6666666666666,76.63333333333333,17.395815597176405,1822.88883333333,309.395916666667,47.2033333333333,32.37500000000001
57,2015-12-21,393.5,12541.333333333334,676.6666666666666,78.7,17.84785642143313,1528.875,198.909708333333,47.7158333333333,45.61250000000001
57,2015-12-22,393.5,12382.666666666666,934.0,78.7,18.076551900506086,1827.83333333333,283.833333333333,48.4366666666667,50.08250000000001
57,2015-12-23,324.5,10296.0,1016.6666666666666,64.9,17.927973646723647,1766.2,208.4,48.642,54.17000000000001
57,2015-12-24,384.8333333333333,12498.666666666666,752.6666666666666,76.96666666666667,17.514350419600312,0.0,0.0,0.0,53.712500000000006
57,2015-12-25,390.5,12688.0,702.6666666666666,78.10000000000001,17.507047341319883,1680.0,331.0,47.35,42.215
57,2015-12-26,390.0833333333333,12690.666666666666,771.3333333333334,78.01666666666667,17.48469238110247,1680.0,331.0,47.35,38.55500000000001
57,2015-12-27,320.75,10990.666666666666,950.6666666666666,64.14999999999999,16.600748362246755,1680.0,331.0,47.35,39.88999999999999
57,2015-12-28,359.1666666666667,11874.666666666666,888.0,71.83333333333334,17.205196403173893,0.0,0.0,0.0,26.982500000000005
57,2015-12-29,129.75,4210.666666666667,652.0,25.95,17.52837040848638,0.0,0.0,0.0,39.995
57,2015-12-30,168.66666666666666,5005.333333333333,1342.0,33.733333333333334,19.168198366187177,0.0,0.0,0.0,37.60999999999999
57,2015-12-31,352.25,10052.0,643.3333333333334,70.45,19.9334999668391,0.0,0.0,0.0,33.1925
57,2016-01-01,36.25,1094.6666666666667,1488.0,7.249999999999999,18.83697472594397,0.0,0.0,0.0,29.645
57,2016-01-02,0.0,61.333333333333336,1716.6666666666667,0.0,0.0,0.0,0.0,0.0,29.5625
57,2016-01-03,241.33333333333334,7465.333333333333,712.0,48.266666666666666,18.388789664821097,0.0,0.0,0.0,31.22
57,2016-01-04,335.0833333333333,9725.333333333334,596.0,67.01666666666667,19.598975470706517,0.0,0.0,0.0,12.7325
57,2016-01-05,354.9166666666667,10644.0,698.6666666666666,70.98333333333333,18.967345974779736,0.0,0.0,0.0,15.942499999999997
57,2016-01-06,353.8333333333333,10869.333333333334,855.3333333333334,70.76666666666667,18.517436927543343,0.0,0.0,0.0,27.44
57,2016-01-07,361.5,11182.666666666666,788.6666666666666,72.3,18.388570108501252,0.0,0.0,0.0,30.282500000000002
57,2016-01-08,359.25,11326.666666666666,736.0,71.85000000000001,18.041792966450853,0.0,0.0,0.0,32.6675
57,2016-01-09,318.0,10340.0,833.3333333333334,63.6,17.494100580270793,0.0,0.0,0.0,44.12749999999999
57,2016-01-10,342.25,10896.0,929.3333333333334,68.45,17.867401645863925,0.0,0.0,0.0,40.79
57,2016-01-11,349.5833333333333,10832.0,942.0,69.91666666666667,18.358073557771213,0.0,0.0,0.0,18.657499999999995
57,2016-01-12,355.4166666666667,11138.666666666666,763.3333333333334,71.08333333333333,18.150542903599074,0.0,0.0,0.0,21.282499999999995
57,2016-01-13,301.1666666666667,9590.666666666666,836.6666666666666,60.23333333333334,17.862537073080308,0.0,0.0,0.0,17.060000000000006
57,2016-01-14,346.1666666666667,11414.666666666666,730.6666666666666,69.23333333333333,17.250713020285794,0.0,0.0,0.0,21.47
57,2016-01-15,173.83333333333334,6185.333333333333,1070.6666666666667,34.766666666666666,15.986558705180714,0.0,0.0,0.0,38.0525
57,2016-01-16,157.33333333333334,7948.0,983.3333333333334,31.466666666666665,11.260247162109266,0.0,0.0,0.0,34.04000000000001
57,2016-01-17,154.66666666666666,7069.333333333333,1114.6666666666667,30.933333333333334,12.44524078963913,0.0,0.0,0.0,25.054999999999996
57,2016-01-18,150.66666666666666,6818.666666666667,839.3333333333334,30.133333333333333,12.569058792856211,0.0,0.0,0.0,14.69
57,2016-01-19,189.91666666666666,7077.333333333333,842.6666666666666,37.983333333333334,15.264355297035923,0.0,0.0,0.0,16.189999999999998
57,2016-01-20,303.0833333333333,9084.0,768.6666666666666,60.61666666666666,18.978853234013407,0.0,0.0,0.0,22.0175
57,2016-01-21,312.8333333333333,9200.0,758.6666666666666,62.56666666666667,19.342394323671495,0.0,0.0,0.0,21.265454545454546
57,2016-01-22,305.5833333333333,9073.333333333334,919.3333333333334,61.11666666666666,19.15789707323047,0.0,0.0,0.0,18.0275
57,2016-01-23,191.41666666666666,6232.0,900.6666666666666,38.28333333333334,17.471787637284265,0.0,0.0,0.0,18.695
57,2016-01-24,163.41666666666666,6134.666666666667,871.3333333333334,32.68333333333333,15.152713631094691,0.0,0.0,0.0,21.267500000000002
57,2016-01-25,97.83333333333333,5348.0,845.3333333333334,19.566666666666666,10.40592017784426,0.0,0.0,0.0,33.98
57,2016-01-26,98.33333333333333,4918.666666666667,1076.6666666666667,19.666666666666664,11.372040751784583,0.0,0.0,0.0,37.99250000000001
57,2016-01-27,274.25,8517.333333333334,800.6666666666666,54.85,18.315890145585474,0.0,0.0,0.0,31.984999999999996
57,2016-01-28,375.0833333333333,10905.333333333334,648.0,75.01666666666667,19.564730050535925,0.0,0.0,0.0,32.96750000000001
57,2016-01-29,388.75,11405.333333333334,726.0,77.75,19.388644932195465,0.0,0.0,0.0,25.212499999999995
57,2016-01-30,372.25,10998.666666666666,564.6666666666666,74.45,19.252170717662747,0.0,0.0,0.0,34.75249999999999
57,2016-01-31,366.3333333333333,10868.0,583.3333333333334,73.26666666666667,19.173961272645485,0.0,0.0,0.0,47.870000000000005
57,2016-02-01,400.9166666666667,11642.666666666666,566.6666666666666,80.18333333333332,19.587846188349367,0.0,0.0,0.0,40.06249999999999
57,2016-02-02,407.5833333333333,11888.0,555.3333333333334,81.51666666666667,19.502606503289968,1062.2102173913,802.365047619048,27.3911739130435,36.5
57,2016-02-03,408.4166666666667,12592.0,570.0,81.68333333333334,18.449889921290413,2107.0,1719.0,49.147,48.12500000000001
57,2016-02-04,167.5,5144.0,254.0,33.5,18.52246954380508,2039.5,1348.333,49.297,35.809999999999995
57,2016-02-05,389.0833333333333,12389.333333333334,596.0,77.81666666666666,17.864041872937293,2191.47095652174,977.586956521739,48.1934347826087,30.31249999999999
57,2016-02-06,290.8333333333333,9208.0,708.0,58.166666666666664,17.966517641664254,2148.7335,879.7335,48.7315,32.15
57,2016-02-07,392.0,11701.333333333334,620.6666666666666,78.4,19.056175934366454,2346.28991304348,1992.5362173913,52.0222173913043,37.782500000000006
57,2016-02-08,408.3333333333333,12645.333333333334,738.0,81.66666666666667,18.368326479685084,1972.31941666667,877.152708333333,49.5739583333333,41.495
57,2016-02-09,408.5,12506.666666666666,728.0,81.69999999999999,18.57956423240938,1308.09720833333,577.993,49.3554166666667,33.77
57,2016-02-10,408.4166666666667,12448.0,680.6666666666666,81.68333333333334,18.663320524493002,1419.06945833333,532.819458333333,48.765,24.17
57,2016-02-11,408.4166666666667,12629.333333333334,608.6666666666666,81.68333333333334,18.395350550746056,1491.45133333333,688.701375,48.3693333333333,11.735
57,2016-02-12,392.0,12256.0,569.3333333333334,78.4,18.193755439512618,1219.84029166667,479.388916666667,48.1219583333333,17.24
57,2016-02-13,406.6666666666667,12725.333333333334,604.0,81.33333333333333,18.17834939927354,1195.3125,555.111083333333,47.7472083333333,2.33
57,2016-02-14,408.3333333333333,12997.333333333334,547.3333333333334,81.66666666666667,17.870866673505674,803.763833333333,556.312416666667,48.2376666666667,-0.7600000000000002
57,2016-02-15,408.5,12909.333333333334,513.3333333333334,81.69999999999999,18.000032276389174,776.667,413.0,48.11,18.394999999999992
57,2016-02-16,379.6666666666667,12141.333333333334,582.0,75.93333333333334,17.787754411011054,1310.05791304348,539.166739130435,46.5191739130435,29.135
57,2016-02-17,346.25,11128.0,802.0,69.25,17.69936571411455,1342.21533333333,627.15975,46.9651666666667,26.66
57,2016-02-18,364.0833333333333,11850.666666666666,723.3333333333334,72.81666666666666,17.476040963471345,982.291666666667,550.604208333333,48.2067083333333,16.264999999999997
57,2016-02-19,378.5833333333333,12720.0,560.0,75.71666666666667,16.930095868273934,822.0,504.0,48.47,33.4625
57,2016-02-20,327.4166666666667,11226.666666666666,690.6666666666666,65.48333333333333,16.589564776326206,822.0,504.0,48.47,43.63249999999999
57,2016-02-21,352.8333333333333,11885.333333333334,530.0,70.56666666666666,16.886641331987136,822.0,504.0,48.47,36.11749999999999
57,2016-02-22,280.8333333333333,10264.0,504.6666666666667,56.166666666666664,15.563850458993677,822.0,504.0,48.47,29.165000000000003
57,2016-02-23,282.5,10168.0,492.0,56.49999999999999,15.804033897193811,822.0,504.0,48.47,27.814999999999994
57,2016-02-24,302.3333333333333,10464.0,501.3333333333333,60.46666666666667,16.435137402310566,822.0,504.0,48.47,33.934999999999995
57,2016-02-25,360.5,11685.333333333334,514.0,72.1,17.548871805111823,822.0,504.0,48.47,31.969999999999995
57,2016-02-26,376.1666666666667,11845.333333333334,522.6666666666666,75.23333333333333,18.064172013357346,822.0,504.0,48.47,22.685000000000002
57,2016-02-27,402.3333333333333,12192.0,581.3333333333334,80.46666666666667,18.771375583260426,822.0,504.0,48.47,32.457499999999996
57,2016-02-28,404.5,12192.0,625.3333333333334,80.9,18.87246418416448,822.0,504.0,48.47,51.087500000000006
57,2016-02-29,343.3333333333333,11165.333333333334,575.3333333333334,68.66666666666667,17.491591035745564,822.0,504.0,48.47,36.9125
57,2016-03-01,355.6666666666667,11328.0,664.0,71.13333333333334,17.85973301161331,822.0,504.0,48.47,25.242500000000003
57,2016-03-02,408.5,13074.666666666666,532.6666666666666,81.69999999999999,17.77241612278197,822.0,504.0,48.47,21.245
57,2016-03-03,401.1666666666667,12690.666666666666,550.6666666666666,80.23333333333333,17.981480265461933,822.0,504.0,48.47,22.587500000000002
57,2016-03-04,0.0,53.333333333333336,600.6666666666666,0.0,0.0,822.0,504.0,48.47,25.625
57,2016-03-05,348.6666666666667,11034.666666666666,612.6666666666666,69.73333333333333,17.97364870307717,822.0,504.0,48.47,26.352500000000006
57,2016-03-06,328.8333333333333,10693.333333333334,756.6666666666666,65.76666666666667,17.492334268495426,822.0,504.0,48.47,29.232499999999998
57,2016-03-07,399.1666666666667,12728.0,813.3333333333334,79.83333333333333,17.83935461624415,822.0,504.0,48.47,44.53999999999999
57,2016-03-08,385.25,12509.333333333334,591.3333333333334,77.05,17.518362955659775,822.0,504.0,48.47,53.645
57,2016-03-09,407.4166666666667,13090.666666666666,565.3333333333334,81.48333333333333,17.70361941502003,1079.27083333333,621.756958333333,48.4277083333333,58.0025
57,2016-03-10,349.3333333333333,11381.333333333334,624.0,69.86666666666666,17.4595048422368,2128.333,1313.5,47.66,49.7525
57,2016-03-11,386.5,12389.333333333334,531.3333333333334,77.3,17.745432899268188,1790.77539130435,1077.13043478261,48.6213913043478,38.0825
57,2016-03-12,336.6666666666667,11090.666666666666,613.3333333333334,67.33333333333333,17.26742205658411,1547.3125,918.34025,48.2555416666667,39.035
57,2016-03-13,391.5,12605.333333333334,512.0,78.3,17.66698619631902,1440.92358333333,845.152791666666,48.1829583333333,43.2125
57,2016-03-14,400.0,12797.333333333334,528.0,80.0,17.77974578037091,1323.826375,830.881916666667,47.9945833333333,50.23250000000001
57,2016-03-15,398.3333333333333,12730.666666666666,528.6666666666666,79.66666666666666,17.79838273285854,0.0,0.0,0.0,45.875
57,2016-03-16,281.0833333333333,8896.0,788.6666666666666,56.21666666666667,17.973198004096723,1127.645875,701.187583333333,49.6396666666667,47.089999999999996
57,2016-03-17,408.4166666666667,12816.0,545.3333333333334,81.68333333333334,18.127419935150506,1163.32633333333,602.3055,48.2257916666667,44.83249999999999
57,2016-03-18,408.4166666666667,12794.666666666666,639.3333333333334,81.68333333333334,18.157644895442544,1851.167,786.5,47.58,38.18749999999999
57,2016-03-19,181.91666666666666,5754.666666666667,872.0,36.38333333333333,17.98197356734631,902.854083333333,591.159708333333,54.1877083333333,29.457499999999996
57,2016-03-20,0.16666666666666666,88.0,911.3333333333334,0.03333333333333333,1.0773358585858583,544.0,508.2,55.278,29.712500000000002
57,2016-03-21,0.0,24.0,939.3333333333334,0.0,0.0,564.9375,538.999958333333,51.06025,31.212500000000002
57,2016-03-22,145.41666666666666,5266.666666666667,666.0,29.083333333333332,15.705920358649788,587.0,473.0,50.924,40.05500000000001
57,2016-03-23,322.75,10149.333333333334,536.0,64.55,18.088967255648974,1042.9515,30.1944166666667,32.9397916666667,39.9575
57,2016-03-24,342.3333333333333,11101.333333333334,591.3333333333334,68.46666666666667,17.541191248298503,1535.763875,29.9583333333333,32.1957083333333,37.1825
57,2016-03-25,271.4166666666667,8837.333333333334,746.0,54.28333333333333,17.470298041138605,1550.354125,56.7430416666667,33.551375,36.35750000000001
57,2016-03-26,343.5,10834.666666666666,562.6666666666666,68.7,18.034172717204036,2122.02783333333,24.125,28.463375,37.49
57,2016-03-27,387.5833333333333,11808.0,528.6666666666666,77.51666666666667,18.6712668906203,2100.37495833333,13.7569583333333,27.5870833333333,49.45250000000001
57,2016-03-28,405.5,11690.666666666666,715.3333333333334,81.10000000000001,19.730433109032848,1964.82629166667,23.8472916666667,28.3401666666667,45.01999999999999
57,2016-03-29,408.3333333333333,11776.0,728.6666666666666,81.66666666666667,19.724321595712563,1206.75,13.6875,20.3282916666667,36.665
57,2016-03-30,403.0833333333333,11842.666666666666,612.0,80.61666666666667,19.361115411318774,0.0,0.0,0.01,45.71
57,2016-03-31,408.4166666666667,12090.666666666666,624.6666666666666,81.68333333333334,19.214905206954853,0.0,0.0,0.04,59.00000000000001
57,2016-04-01,408.5,12029.333333333334,591.3333333333334,81.69999999999999,19.316815839060073,1035.80558333333,1.013875,0.0592083333333333,46.205000000000005
57,2016-04-02,408.3333333333333,11864.0,735.3333333333334,81.66666666666667,19.578018468569717,2147.32645833333,3.020875,0.076375,37.025
57,2016-04-03,408.5,11754.666666666666,616.6666666666666,81.69999999999999,19.768184267241377,1598.72220833333,2.47916666666667,0.07175,25.684999999999988
57,2016-04-04,408.4166666666667,11832.0,540.0,81.68333333333334,19.634974128540303,1466.388875,2.236125,0.0776666666666667,24.995
57,2016-04-05,408.4166666666667,11874.666666666666,580.0,81.68333333333334,19.564424030616063,1189.11108333333,1.52779166666667,0.0789583333333333,25.850000000000005
57,2016-04-06,408.4166666666667,11789.333333333334,552.6666666666666,81.68333333333334,19.706034880871595,1604.72920833333,4.1875,0.0921666666666667,37.4
57,2016-04-07,408.4166666666667,12093.333333333334,641.3333333333334,81.68333333333334,19.210668182653436,1926.67766666667,6.889,0.115666666666667,43.3025
57,2016-04-08,408.4166666666667,11744.0,642.0,81.68333333333334,19.782102681274598,1605.111,4.33333333333333,0.0933333333333333,31.460000000000008
57,2016-04-09,408.4166666666667,11762.666666666666,577.3333333333334,81.68333333333334,19.750709636892616,1428.97916666667,4.263875,0.100458333333333,28.4975
57,2016-04-10,401.1666666666667,11544.0,532.0,80.23333333333333,19.767582486332486,1180.80558333333,3.29866666666667,0.0936666666666667,29.044999999999998
57,2016-04-11,245.66666666666666,7637.333333333333,681.3333333333334,49.13333333333333,18.297406017225327,1260.38183333333,4.52779166666667,0.108166666666667,47.63
57,2016-04-12,405.6666666666667,11698.666666666666,588.6666666666666,81.13333333333334,19.72504463946509,1457.79858333333,5.4445,0.110833333333333,37.857499999999995
57,2016-04-13,408.4166666666667,11912.0,662.0,81.68333333333334,19.50310727744198,1444.29166666667,4.90975,0.104208333333333,37.04749999999999
57,2016-04-14,347.9166666666667,10216.0,658.0,69.58333333333333,19.372219775080485,1249.80545833333,3.9375,0.103625,41.7875
57,2016-04-15,392.3333333333333,11549.333333333334,603.3333333333334,78.46666666666667,19.323390479488957,1513.99995833333,4.673625,0.114791666666667,51.4625
57,2016-04-16,281.1666666666667,8245.333333333334,888.0,56.233333333333334,19.397271857481673,1835.05533333333,4.66666666666667,0.112666666666667,56.57749999999999
57,2016-04-17,338.6666666666667,10378.666666666666,615.3333333333334,67.73333333333333,18.561622130866734,2107.77766666667,7.111,0.119,59.91500000000001
57,2016-04-18,314.25,9669.333333333334,651.3333333333334,62.849999999999994,18.48688723800331,1501.16666666667,5.05566666666667,0.135,57.199999999999996
57,2016-04-19,352.9166666666667,10640.0,612.6666666666666,70.58333333333333,18.86755299707602,10.0776666666667,1264.97766666667,54.9376666666667,51.65
57,2016-04-20,336.8333333333333,10205.333333333334,593.3333333333334,67.36666666666666,18.774695692883896,1204.1875,1256.76383333333,54.7835,51.942499999999995
57,2016-04-21,363.1666666666667,11066.666666666666,534.6666666666666,72.63333333333334,18.666985441767068,1329.77766666667,1367.94466666667,53.7183333333333,58.59499999999999
57,2016-04-22,389.5,11786.666666666666,558.0,77.9,18.79756080316742,2130.63891666667,61.1875416666667,1.664375,59.24
57,2016-04-23,397.5833333333333,11906.666666666666,572.0,79.51666666666667,18.994287747293765,1712.13195833333,5.604125,0.17025,46.872499999999995
57,2016-04-24,398.5,11800.0,572.0,79.7,19.210176553672316,1433.111125,4.46529166666667,0.166458333333333,47.73499999999999
57,2016-04-25,352.3333333333333,10920.0,535.3333333333334,70.46666666666667,18.35338319088319,1229.5485,3.958375,0.17,48.70999999999999
57,2016-04-26,398.4166666666667,11712.0,676.0,79.68333333333332,19.350467943609594,1109.5,3.77766666666667,0.164,38.69749999999999
57,2016-04-27,398.5,11837.333333333334,682.6666666666666,79.7,19.149590279342192,1284.958375,796.615869565217,33.5465416666667,43.5275
57,2016-04-28,398.4166666666667,11880.0,716.0,79.68333333333332,19.07682496258885,1719.54166666667,685.854166666667,23.3789166666667,43.45249999999999
57,2016-04-29,398.4166666666667,11794.666666666666,725.3333333333334,79.68333333333332,19.214844044389178,1350.11804166667,4.79170833333333,0.177166666666667,45.4925
57,2016-04-30,399.6666666666667,11832.0,708.0,79.93333333333334,19.214310532642177,1170.72225,4.173625,0.135416666666667,52.8725
57,2016-05-01,408.5,12354.666666666666,692.0,81.69999999999999,18.80814941722426,1031.618,3.98608333333333,0.132291666666667,49.89500000000001
57,2016-05-02,408.4166666666667,12338.666666666666,677.3333333333334,81.68333333333334,18.828696824796484,877.062416666667,2.72920833333333,0.131208333333333,45.747499999999995
57,2016-05-03,388.0833333333333,11842.666666666666,701.3333333333334,77.61666666666667,18.640627345567815,1900.17247826087,1361.20966666667,31.078875,49.07749999999999
57,2016-05-04,408.4166666666667,12666.666666666666,650.0,81.68333333333334,18.341132675438594,0.0,0.0,0.0,52.887499999999996
57,2016-05-05,408.4166666666667,12773.333333333334,650.6666666666666,81.68333333333334,18.187970815935977,0.0,0.0,0.0,53.2475
57,2016-05-06,408.5,12890.666666666666,662.0,81.69999999999999,18.026097693421594,0.0,0.0,0.0,56.285
57,2016-05-07,408.3333333333333,13018.666666666666,637.3333333333334,81.66666666666667,17.841582172606856,0.0,0.0,0.0,59.54750000000001
57,2016-05-08,408.5,13013.333333333334,602.6666666666666,81.69999999999999,17.856179559426227,0.0,0.0,0.0,48.47
57,2016-05-09,408.4166666666667,12922.666666666666,659.3333333333334,81.68333333333334,17.977792036387395,0.0,0.0,0.0,50.495
57,2016-05-10,387.25,11928.0,707.3333333333334,77.45,18.467530879722784,0.0,0.0,0.0,52.88749999999999
57,2016-05-11,406.0,12698.666666666666,576.0,81.2,18.186660016799664,0.0,0.0,0.0,60.61250000000001
57,2016-05-12,408.3333333333333,12698.666666666666,632.0,81.66666666666667,18.291181051378974,0.0,0.0,0.0,67.8125
57,2016-05-13,408.5,13040.0,618.0,81.69999999999999,17.81966385480572,0.0,0.0,0.0,56.87
57,2016-05-14,408.4166666666667,12834.666666666666,615.3333333333334,81.68333333333334,18.101055518041413,0.0,0.0,0.0,51.32750000000001
57,2016-05-15,408.4166666666667,12512.0,729.3333333333334,81.68333333333334,18.567855969380503,0.0,0.0,0.0,41.32999999999999
57,2016-05-16,407.5,12536.0,662.6666666666666,81.5,18.49071341203999,0.0,0.0,0.0,48.320000000000014
57,2016-05-17,406.8333333333333,12813.333333333334,582.0,81.36666666666666,18.060902271938954,0.0,0.0,0.0,53.8475
57,2016-05-18,408.5,12797.333333333334,604.0,81.69999999999999,18.157565378203792,0.0,0.0,0.0,53.38249999999999
57,2016-05-19,399.0,12488.0,590.6666666666666,79.80000000000001,18.174607623318387,0.0,0.0,0.0,54.875
57,2016-05-20,408.4166666666667,12784.0,585.3333333333334,81.68333333333334,18.172795204074536,0.0,0.0,0.0,60.1775
57,2016-05-21,310.0,10064.0,725.3333333333334,62.0,17.52169448860625,0.0,0.0,0.0,60.74
57,2016-05-22,66.58333333333333,2365.3333333333335,1096.6666666666667,13.316666666666666,16.012465943254416,4119.35714285714,1775.07505,50.8554166666667,60.60499999999999
57,2016-05-23,323.75,10829.333333333334,753.3333333333334,64.75,17.005644391775423,3995.12783333333,2118.52079166667,48.7160416666667,63.379999999999995
57,2016-05-24,373.5833333333333,11968.0,696.6666666666666,74.71666666666667,17.756237698677957,5009.95,1451.75691666667,49.050125,63.63499999999999
57,2016-05-25,403.1666666666667,12632.0,677.3333333333334,80.63333333333334,18.155053743578918,4861.94175,1455.82633333333,49.194375,67.70000000000002
57,2016-05-26,406.5,12840.0,692.0,81.3,18.0086253894081,0.0,1468.59029166667,48.4987916666667,73.01
57,2016-05-27,406.3333333333333,12901.333333333334,700.0,81.26666666666667,17.915663325065456,4679.0,1253.59025,48.5100416666667,72.9725
57,2016-05-28,370.3333333333333,11914.666666666666,766.6666666666666,74.06666666666666,17.680557109817965,0.0,820.75,48.5535,76.58749999999999
57,2016-05-29,357.0,11909.333333333334,823.3333333333334,71.39999999999999,17.05162617554859,0.0,1491.479125,48.0568333333333,75.56750000000001
57,2016-05-30,371.5,12128.0,690.0,74.3,17.424273032102022,4618.4334,951.597166666667,48.2573333333333,70.085
57,2016-05-31,323.0,10776.0,754.6666666666666,64.60000000000001,17.05021962385548,3973.92777777778,484.97225,48.6784166666667,70.385
57,2016-06-01,331.8333333333333,10872.0,748.0,66.36666666666666,17.361834171367835,4109.90594117647,1643.42354166667,49.2467083333333,67.1375
57,2016-06-02,349.0,11546.666666666666,641.3333333333334,69.8,17.193086027713626,4713.311,1242.88195833333,48.3877916666667,70.58750000000002
57,2016-06-03,356.1666666666667,11834.666666666666,646.0,71.23333333333333,17.119153240949377,0.0,1330.72220833333,47.665125,70.325
57,2016-06-04,369.5833333333333,12248.0,586.6666666666666,73.91666666666666,17.16454273713622,4782.01428571429,767.923583333333,27.258875,70.55
57,2016-06-05,340.0,11429.333333333334,528.0,68.0,16.921663555762947,4235.28338888889,19.145875,0.0627083333333334,67.87249999999999
57,2016-06-06,327.6666666666667,10882.666666666666,554.0,65.53333333333333,17.127026668300253,3693.4375,14.2639166666667,0.0514166666666667,66.425
57,2016-06-07,338.3333333333333,11256.0,534.6666666666666,67.66666666666666,17.098016860143726,3677.111125,415.090333333333,20.4107083333333,60.70250000000001
57,2016-06-08,333.5833333333333,11264.0,512.6666666666666,66.71666666666667,16.845997819996843,3458.33333333333,656.833,40.6636666666667,53.29999999999999
57,2016-06-09,322.25,11229.333333333334,486.6666666666667,64.45,16.323902428164335,3672.30554166667,889.069458333333,39.4153333333333,55.79749999999999
57,2016-06-10,315.25,11040.0,498.0,63.05,16.243180102657004,4084.74072222222,987.263833333333,25.5479166666667,61.2125
57,2016-06-11,326.6666666666667,11288.0,498.0,65.33333333333333,16.461630837073788,4561.0,22.1319583333333,0.0590833333333333,70.145
57,2016-06-12,355.6666666666667,11704.0,518.0,71.13333333333334,17.2859753550543,4108.23019047619,19.4652916666667,0.05175,64.34750000000001
57,2016-06-13,313.0833333333333,9973.333333333334,698.0,62.61666666666667,17.85684185606061,3391.40266666667,13.069375,0.0670416666666667,57.01250000000002
57,2016-06-14,289.25,9021.333333333334,863.3333333333334,57.85,18.238439439846292,3545.05558333333,15.104125,0.0696666666666667,61.2725
57,2016-06-15,358.6666666666667,11290.666666666666,712.0,71.73333333333333,18.069929932294126,3773.77304761905,17.5764166666667,0.069,68.39
57,2016-06-16,358.5,11165.333333333334,705.3333333333334,71.7,18.264277824217817,4050.51882608696,17.868,0.0645,72.12500000000001
57,2016-06-17,358.6666666666667,11173.333333333334,740.0,71.73333333333333,18.259685759745427,3980.36218181818,58.708375,2.14633333333333,73.74500000000002
57,2016-06-18,358.5833333333333,11072.0,782.0,71.71666666666667,18.422521024004496,3694.22233333333,611.388666666667,50.993,73.21249999999999
57,2016-06-19,358.5833333333333,11042.666666666666,786.6666666666666,71.71666666666667,18.47145793085406,3827.578,794.122333333333,52.637,73.8275
57,2016-06-20,358.6666666666667,11141.333333333334,765.3333333333334,71.73333333333333,18.312131003670018,4124.71533333333,914.868041666667,50.0260833333333,76.77304347826087
57,2016-06-21,358.6666666666667,11101.333333333334,733.3333333333334,71.73333333333333,18.378112739210508,3697.20829166667,966.874958333333,50.2996666666667,69.15500000000002
57,2016-06-22,358.6666666666667,11130.666666666666,746.6666666666666,71.73333333333333,18.329679763616035,3834.66254166667,815.437541666667,49.5839166666667,68.3225
57,2016-06-23,358.6666666666667,11402.666666666666,694.0,71.73333333333333,17.892442313688804,4352.05691666667,894.104125,46.7302083333333,66.86749999999999
57,2016-06-24,358.6666666666667,11381.333333333334,704.6666666666666,71.73333333333333,17.925980162449235,4079.77252941176,413.548708333333,29.3441666666667,69.2225
57,2016-06-25,358.6666666666667,11258.666666666666,742.6666666666666,71.73333333333333,18.121289278383074,4271.64036842105,19.6805416666667,0.0764583333333333,74.1725
57,2016-06-26,358.6666666666667,11229.333333333334,740.0,71.73333333333333,18.168625821261774,4517.61047368421,436.847208333333,32.2225,79.10749999999999
57,2016-06-27,358.0,10936.0,794.0,71.6,18.62128139478176,3682.50004166667,458.791625,52.1981666666667,75.98
57,2016-06-28,357.25,10957.333333333334,700.0,71.45,18.546091658554392,3256.87504166667,323.486125,50.6265416666667,69.5825
57,2016-06-29,371.6666666666667,11410.666666666666,628.0,74.33333333333333,18.527961166939313,3512.1607826087,798.958291666667,46.895625,66.515
57,2016-06-30,377.25,11733.333333333334,620.0,75.44999999999999,18.28912286931818,3413.73186956522,324.784666666667,45.9152916666667,68.705
57,2016-07-01,303.0,10157.333333333334,554.0,60.6,16.968676161722236,3233.57633333333,271.673625,47.5900416666667,66.545
57,2016-07-02,376.6666666666667,11802.666666666666,604.0,75.33333333333333,18.15357169754481,3283.6875,336.923625,45.9828333333333,64.96249999999999
57,2016-07-03,391.1666666666667,12106.666666666666,621.3333333333334,78.23333333333333,18.379017529368575,3298.94441666667,334.520833333333,45.3901666666667,69.2525
57,2016-07-04,388.5,11962.666666666666,684.6666666666666,77.7,18.473452128845295,3412.72916666667,350.055583333333,47.1942083333333,72.44000000000001
57,2016-07-05,382.8333333333333,11738.666666666666,684.6666666666666,76.56666666666668,18.55137106239588,3638.708375,412.111125,47.4754583333333,75.08
57,2016-07-06,388.5833333333333,11858.666666666666,739.3333333333334,77.71666666666667,18.639460825650254,3909.15975,481.277708333333,47.9497916666667,77.70500000000001
