ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2016-07-07,328.75,9954.666666666666,770.0,65.75,18.78555702518082,4034.07969565217,600.645833333333,49.7576666666667,76.3625
57,2016-07-08,261.3333333333333,7904.0,833.3333333333334,52.26666666666666,18.807579847053532,4021.65145454545,1038.33333333333,50.3697083333333,75.2
57,2016-07-09,388.5,11880.0,696.6666666666666,77.7,18.601999158249157,4202.785375,502.659708333333,47.9784166666667,72.32000000000001
57,2016-07-10,387.9166666666667,11744.0,630.6666666666666,77.58333333333334,18.789163024144713,3688.47220833333,382.743083333333,48.504375,70.4525
57,2016-07-11,277.0,9146.666666666666,650.6666666666666,55.400000000000006,17.226694606413993,3660.25913636364,275.71525,46.8484583333333,73.205
57,2016-07-12,386.8333333333333,12061.333333333334,604.6666666666666,77.36666666666666,18.243728811997936,3770.89325,392.347208333333,45.9669166666667,79.35499999999999
57,2016-07-13,258.4166666666667,8026.666666666667,768.0,51.68333333333334,18.31345687984496,2841.87495,700.879333333333,50.25975,80.15750000000001
57,2016-07-14,216.5,7000.0,795.3333333333334,43.3,17.59320238095238,1674.013875,227.736166666667,49.4790416666667,75.77
57,2016-07-15,303.8333333333333,9797.333333333334,729.3333333333334,60.766666666666666,17.640568295227723,1785.66666666667,185.541708333333,53.1279583333333,75.30499999999999
57,2016-07-16,278.5833333333333,8976.0,773.3333333333334,55.71666666666667,17.65457732966924,1646.68754166667,186.819416666667,56.3332916666667,68.36749999999999
57,2016-07-17,298.9166666666667,9557.333333333334,800.0,59.78333333333333,17.79092116582961,1620.055625,173.124916666667,58.0670416666667,72.18499999999999
57,2016-07-18,287.1666666666667,9264.0,796.6666666666666,57.43333333333334,17.6327690222606,1708.19445833333,159.916666666667,51.2458333333333,78.22250000000001
57,2016-07-19,386.0,11786.666666666666,619.3333333333334,77.2,18.62864819004525,1574.451375,152.861125,42.2346666666667,69.89750000000002
57,2016-07-20,388.5,11826.666666666666,693.3333333333334,77.7,18.685886414881622,1618.47229166667,175.111083333333,44.196,69.83750000000002
57,2016-07-21,368.5833333333333,11509.333333333334,640.6666666666666,73.71666666666667,18.216735934121097,1632.63891666667,131.368041666667,39.2535,76.00999999999999
57,2016-07-22,388.5,12160.0,592.6666666666666,77.7,18.17366365131579,1658.29166666667,154.486041666667,38.3306666666667,79.04749999999999
57,2016-07-23,388.5,11898.666666666666,637.3333333333334,77.7,18.57281628193635,1679.68745833333,185.034708333333,41.0259166666667,80.08999999999999
57,2016-07-24,388.5,11834.666666666666,730.0,77.7,18.673255126182966,1719.29866666667,181.659666666667,41.0418333333333,77.75
57,2016-07-25,196.33333333333334,6021.333333333333,885.3333333333334,39.266666666666666,18.547543917921463,1589.45129166667,687.743083333333,53.887125,75.05
57,2016-07-26,102.83333333333333,3320.0,873.3333333333334,20.566666666666666,17.61898427041499,1582.49308333333,876.020833333333,50.0906666666667,74.0825
57,2016-07-27,388.4166666666667,11909.333333333334,658.6666666666666,77.68333333333334,18.552201121436035,1774.61108333333,240.750083333333,40.8741666666667,75.83
57,2016-07-28,388.5,11749.333333333334,724.6666666666666,77.7,18.808875680889695,1733.11104166667,155.666625,42.6464583333333,76.715
57,2016-07-29,388.5,11672.0,662.0,77.7,18.933494688142563,1574.95145833333,133.673666666667,41.6266666666667,75.47
57,2016-07-30,334.1666666666667,10725.333333333334,566.6666666666666,66.83333333333333,17.723005242002323,1387.951375,89.0555416666667,41.9160833333333,72.92
57,2016-07-31,388.5,11914.666666666666,626.6666666666666,77.7,18.547875167860344,1480.229125,113.631916666667,40.5399166666667,72.36500000000001
57,2016-08-01,139.33333333333334,4237.333333333333,876.0,27.866666666666667,18.704557373610236,1406.21529166667,861.548583333334,58.5437083333333,73.265
57,2016-08-02,72.83333333333333,2296.0,910.0,14.566666666666666,18.044437185443282,1335.48608333333,858.236125,55.2182083333333,74.36
57,2016-08-03,388.5,11954.666666666666,675.3333333333334,77.7,18.485814465759535,1580.368,226.104166666667,40.6751666666667,75.34250000000002
57,2016-08-04,388.5,11986.666666666666,715.3333333333334,77.7,18.436464126807564,1812.70829166667,192.249958333333,37.7676666666667,78.30499999999999
57,2016-08-05,388.5,12048.0,718.0,77.7,18.34260873173971,1791.84720833333,168.333333333333,37.4940833333333,79.4525
57,2016-08-06,374.1666666666667,11744.0,640.0,74.83333333333333,18.12316691265516,1552.21525,125.159708333333,36.513,75.8675
57,2016-08-07,252.16666666666666,9240.0,536.0,50.43333333333333,15.523896705146703,1425.97225,89.1319166666667,47.5372083333333,72.87499999999999
57,2016-08-08,220.5,8296.0,537.3333333333334,44.1,15.119063404050143,1467.48616666667,739.784791666667,45.6007916666667,73.3025
57,2016-08-09,388.5,11109.333333333334,680.6666666666666,77.7,19.89244029044647,1648.576375,1124.85425,51.6719583333333,79.0775
57,2016-08-10,388.5,11762.666666666666,740.0,77.7,18.787555259578326,1942.56254166667,369.826375,37.91825,80.1425
57,2016-08-11,388.5,11848.0,740.0,77.7,18.652240884537473,2062.40270833333,240.798625,37.7172916666667,81.71
57,2016-08-12,388.5,11818.666666666666,707.3333333333334,77.7,18.698534803700362,1990.1805,211.527833333333,38.0750416666667,81.62
57,2016-08-13,224.08333333333334,6861.333333333333,853.3333333333334,44.81666666666666,18.577448908537374,2044.47225,863.625,51.459875,81.34250000000002
57,2016-08-14,52.833333333333336,1618.6666666666667,908.0,10.566666666666666,18.566738742449203,1953.0625,1702.65970833333,55.9042083333333,76.71499999999999
57,2016-08-15,386.75,11424.0,692.6666666666666,77.35,19.25737847222222,1912.40279166667,861.541708333334,29.26825,74.85499999999999
57,2016-08-16,374.6666666666667,12013.333333333334,614.0,74.93333333333332,17.7405290418054,1991.45141666667,80.1875416666667,11.1627916666667,75.25249999999998
57,2016-08-17,388.5,12032.0,844.0,77.7,18.367000498670212,1830.20820833333,167.402833333333,37.71175,72.95
57,2016-08-18,388.5,11965.333333333334,886.0,77.7,18.469335023400937,1784.39583333333,154.187541666667,37.5914583333333,73.9025
57,2016-08-19,388.5,12040.0,885.3333333333334,77.7,18.354796511627907,1931.05554166667,201.055541666667,36.6000416666667,76.81250000000001
57,2016-08-20,388.5,12200.0,859.3333333333334,77.7,18.11407786885246,1936.59033333333,216.965291666667,35.1300416666667,79.13749999999999
57,2016-08-21,388.5,12322.666666666666,805.3333333333334,77.7,17.933760279160353,1785.430625,165.1875,31.9763333333333,72.99500000000002
57,2016-08-22,286.3333333333333,10018.666666666666,572.0,57.266666666666666,16.257247582290834,1509.79175,322.923541666667,40.381625,66.87500000000001
57,2016-08-23,333.25,9914.666666666666,769.3333333333334,66.64999999999999,19.119524105701995,1436.13195833333,1242.27083333333,42.9875416666667,69.53750000000001
57,2016-08-24,398.75,11794.666666666666,776.6666666666666,79.75,19.230920048609544,1560.85420833333,1282.9445,42.3896666666667,74.03000000000002
57,2016-08-25,398.5,11866.666666666666,855.3333333333334,79.7,19.102254213483143,1632.65975,1224.98608333333,40.9288333333333,76.265
57,2016-08-26,398.5,11981.333333333334,789.3333333333334,79.7,18.91943718005787,1574.15279166667,1186.40283333333,41.0379166666667,75.2075
57,2016-08-27,397.25,12000.0,686.0,79.45,18.83075347222222,1562.53470833333,1202.20145833333,40.0906666666667,74.2475
57,2016-08-28,278.1666666666667,8442.666666666666,920.6666666666666,55.63333333333333,18.741764713623922,1624.77783333333,1386.15270833333,50.7701666666667,77.66000000000001
57,2016-08-29,100.75,3112.0,1031.3333333333333,20.150000000000002,18.41579637960583,1593.72225,1342.96541666667,50.782,72.58999999999999
57,2016-08-30,397.5,11738.666666666666,730.0,79.5,19.26208967514766,1493.826375,826.298541666666,29.9072083333333,71.225
57,2016-08-31,360.5,11226.666666666666,532.6666666666666,72.1,18.26583283847981,1543.701375,12.6666666666667,0.150416666666667,70.81250000000001
57,2016-09-01,382.1666666666667,11725.333333333334,538.0,76.43333333333334,18.540124421954367,1449.44445833333,10.9444583333333,0.137208333333333,66.58250000000001
57,2016-09-02,395.8333333333333,11850.666666666666,584.6666666666666,79.16666666666666,19.00004453570357,1405.59025,11.0625,0.150916666666667,64.91000000000001
57,2016-09-03,393.8333333333333,11776.0,572.0,78.76666666666667,19.023906910477052,1317.79866666667,11.8333333333333,0.192416666666667,63.4175
57,2016-09-04,382.3333333333333,11664.0,546.6666666666666,76.46666666666667,18.645742836457853,1426.270875,12.7500416666667,0.188208333333333,67.43750000000001
57,2016-09-05,397.4166666666667,11994.666666666666,626.0,79.48333333333333,18.847030393137693,1525.74304166667,620.375041666667,18.327875,70.1675
57,2016-09-06,243.91666666666666,8149.333333333333,643.3333333333334,48.78333333333333,17.025678651287084,1507.93058333333,1571.54731578947,51.3755,74.0825
57,2016-09-07,301.8333333333333,10074.666666666666,584.6666666666666,60.36666666666667,17.042038887418386,1637.27779166667,1456.52779166667,41.94,77.80999999999999
57,2016-09-08,23.25,941.3333333333334,1024.6666666666667,4.65,14.049619334277622,1695.45372222222,1088.4,54.58725,78.5375
57,2016-09-09,370.5833333333333,11714.666666666666,832.0,74.11666666666666,17.9945498046134,1683.71520833333,1282.08333333333,44.6409583333333,76.46
57,2016-09-10,388.5833333333333,12296.0,812.0,77.71666666666667,17.976508846598712,1804.18058333333,907.298625,45.195125,76.04
57,2016-09-11,388.5833333333333,12213.333333333334,771.3333333333334,77.71666666666667,18.098183906477438,1462.33341666667,393.826333333333,52.2624583333333,65.6375
57,2016-09-12,98.33333333333333,3144.0,1046.0,19.666666666666664,17.791118886061632,1589.125,1013.94441666667,55.5778333333333,64.8275
57,2016-09-13,201.75,6402.666666666667,933.3333333333334,40.35,17.924113650562266,1506.881875,538.8055,52.5367916666667,68.705
57,2016-09-14,317.9166666666667,9661.333333333334,827.3333333333334,63.583333333333336,18.718078652589938,1323.97225,722.152791666667,47.6692083333333,66.1025
57,2016-09-15,398.5,12053.333333333334,657.3333333333334,79.7,18.80642284292035,1257.33333333333,1056.97220833333,47.2722083333333,59.51749999999999
57,2016-09-16,398.4166666666667,12914.666666666666,680.6666666666666,79.68333333333332,17.548473096909632,1393.88191666667,676.583291666667,32.212375,65.3675
57,2016-09-17,305.5833333333333,10728.0,692.0,61.11666666666666,16.20301883958903,1646.38195833333,14.8472083333333,0.217041666666667,69.6725
57,2016-09-18,318.8333333333333,10664.0,896.6666666666666,63.76666666666667,17.00703561306993,1649.06941666667,14.125,0.181708333333333,71.2925
57,2016-09-19,318.6666666666667,10672.0,875.3333333333334,63.733333333333334,16.985403131767452,1718.382,14.125,0.179416666666667,69.995
57,2016-09-20,318.8333333333333,10517.333333333334,832.6666666666666,63.76666666666667,17.2442026918526,1651.30554166667,13.5485416666667,0.174375,69.05
57,2016-09-21,310.6666666666667,10381.333333333334,777.3333333333334,62.133333333333326,17.022626081000087,1552.09033333333,13.875125,0.220833333333333,68.66000000000001
57,2016-09-22,318.8333333333333,10733.333333333334,728.6666666666666,63.76666666666667,16.897176501035197,1596.25004166667,14.0069166666667,0.198875,70.86499999999998
57,2016-09-23,318.75,10733.333333333334,859.3333333333334,63.74999999999999,16.8927600931677,1511.243,12.7708333333333,0.190958333333333,64.42250000000001
57,2016-09-24,318.75,10714.666666666666,728.0,63.74999999999999,16.922189988800397,1286.26383333333,13.007,0.263833333333333,57.080000000000005
57,2016-09-25,290.0,10101.333333333334,617.3333333333334,57.99999999999999,16.33068241816262,1096.17358333333,13.8194583333333,0.327916666666667,54.46999999999999
57,2016-09-26,226.0,8834.666666666666,542.0,45.2,14.551350739511015,1320.125,108.340291666667,27.3496666666667,59.7125
57,2016-09-27,254.91666666666666,8720.0,731.3333333333334,50.983333333333334,16.629024910805303,1442.541625,316.132,57.786375,61.51999999999998
57,2016-09-28,256.4166666666667,9122.666666666666,787.3333333333334,51.28333333333334,15.988564808048327,1875.180625,367.416583333333,29.510625,65.36
57,2016-09-29,388.0,12458.666666666666,878.6666666666666,77.60000000000001,17.715164811643834,1891.88883333333,18.083375,0.210208333333333,58.279999999999994
57,2016-09-30,408.5,12722.666666666666,839.3333333333334,81.69999999999999,18.264128327394673,1743.59029166667,16.9999583333333,0.244083333333333,59.0825
57,2016-10-01,400.8333333333333,12488.0,734.0,80.16666666666666,18.258116680902557,1713.08329166667,16.4305416666667,0.2325,60.2075
57,2016-10-02,408.5,13018.666666666666,728.6666666666666,81.69999999999999,17.84886445104465,1843.16666666667,18.458375,0.204333333333333,61.03999999999999
57,2016-10-03,387.0833333333333,12416.0,605.3333333333334,77.41666666666667,17.734045004653492,1848.65970833333,18.173625,0.199583333333333,60.9425
57,2016-10-04,408.4166666666667,12709.333333333334,749.3333333333334,81.68333333333334,18.27955942264652,1864.82641666667,18.7360833333333,0.227458333333333,62.03
57,2016-10-05,405.0833333333333,12896.0,672.6666666666666,81.01666666666667,17.867936009443067,1932.45841666667,19.9445416666667,0.223291666666667,62.78
57,2016-10-06,408.4166666666667,12912.0,754.6666666666666,81.68333333333334,17.99264357875533,1935.99308333333,18.979125,0.204458333333333,63.5375
57,2016-10-07,408.3333333333333,12882.666666666666,735.3333333333334,81.66666666666667,18.02993255364659,1861.27070833333,18.2708333333333,0.188125,65.50999999999999
57,2016-10-08,408.5,12832.0,776.0,81.69999999999999,18.108511273898586,1579.9375,16.2778333333333,0.213125,60.09499999999999
57,2016-10-09,408.3333333333333,12765.333333333334,728.6666666666666,81.66666666666667,18.19565576909686,1288.22229166667,20.4721666666667,0.45925,49.19749999999999
57,2016-10-10,407.1666666666667,12824.0,681.3333333333334,81.43333333333334,18.060665332362927,1235.79170833333,18.5624583333333,0.4565,47.487500000000004
57,2016-10-11,199.16666666666666,6698.666666666667,596.6666666666666,39.83333333333333,16.912714802282377,1187.298625,15.4444166666667,0.37675,51.1175
57,2016-10-12,301.0,9789.333333333334,782.6666666666666,60.199999999999996,17.49034663579406,1332.770875,14.5763333333333,0.254166666666667,61.43749999999999
57,2016-10-13,373.6666666666667,12050.666666666666,590.0,74.73333333333333,17.63836486685845,1079.3125,14.7083333333333,0.305458333333333,55.49
57,2016-10-14,345.6666666666667,11709.333333333334,524.6666666666666,69.13333333333334,16.792307181355802,972.5555,15.0902916666667,0.411916666666667,48.372499999999995
57,2016-10-15,373.5,12320.0,587.3333333333334,74.7,17.245068993506493,993.055458333333,13.4860833333333,0.332333333333333,56.232499999999995
57,2016-10-16,120.33333333333333,3968.0,927.3333333333334,24.066666666666666,17.25040602598566,1373.40975,14.2083333333333,0.22525,67.1075
57,2016-10-17,398.5,12802.666666666666,646.0,79.7,17.705692824411578,1694.51383333333,16.3264583333333,0.177333333333333,67.7375
57,2016-10-18,398.5,12613.333333333334,739.3333333333334,79.7,17.97146538054968,1684.00004166667,15.6319166666667,0.141291666666667,70.04
57,2016-10-19,398.5,12544.0,728.6666666666666,79.7,18.07079745960884,1408.52770833333,14.5416666666667,0.230125,59.322499999999984
57,2016-10-20,398.5,12589.333333333334,698.0,79.7,18.005725746663842,1790.27083333333,22.694375,0.481125,53.727499999999985
57,2016-10-21,405.6666666666667,12605.333333333334,700.0,81.13333333333334,18.306276884563854,1722.618,18.8125416666667,0.445,49.175000000000004
57,2016-10-22,374.0,11666.666666666666,760.6666666666666,74.8,18.235171428571427,1641.6875,13.5833333333333,0.385333333333333,43.1
57,2016-10-23,382.1666666666667,12050.666666666666,706.6666666666666,76.43333333333334,18.03959439772811,1520.45145833333,15.29175,0.427291666666667,49.9475
57,2016-10-24,384.5,12293.333333333334,695.3333333333334,76.9,17.79146556399132,1575.52775,15.020875,0.432833333333333,47.787499999999994
57,2016-10-25,384.5,12296.0,695.3333333333334,76.9,17.787607080893515,1350.64583333333,12.145875,0.456583333333333,42.9725
57,2016-10-26,395.5833333333333,12546.666666666666,720.6666666666666,79.11666666666667,17.934722591215017,1424.55558333333,12.25,0.504666666666667,39.2525
57,2016-10-27,398.4166666666667,12656.0,735.3333333333334,79.68333333333332,17.907133419370698,1330.18054166667,12.4444583333333,0.514083333333333,38.12
57,2016-10-28,137.66666666666666,4496.0,748.6666666666666,27.53333333333333,17.417568703044683,781.340291666667,9.9445,0.522166666666667,39.964999999999996
57,2016-10-29,370.0833333333333,11978.666666666666,950.6666666666666,74.01666666666667,17.57422106893737,1617.201375,14.632,0.245333333333333,57.995000000000005
57,2016-10-30,378.5833333333333,12250.666666666666,990.0,75.71666666666667,17.57870206610071,1626.04175,16.3958333333333,0.426,48.559999999999995
57,2016-10-31,364.5833333333333,11637.333333333334,793.3333333333334,72.91666666666666,17.82084837114268,1430.68054166667,16.5832916666667,0.677666666666667,40.865
57,2016-11-01,0.25,109.33333333333333,1030.0,0.05,1.300685975609756,1158.56945833333,15.4445,0.666,55.339999999999996
57,2016-11-02,318.5833333333333,10306.666666666666,972.0,63.71666666666667,17.582873814144026,1697.13891666667,15.0694166666667,0.163791666666667,62.36000000000001
57,2016-11-03,252.0,8290.666666666666,1026.0,50.4,17.29004503055645,1671.44445833333,20.0277916666667,0.451,52.9175
57,2016-11-04,358.5833333333333,11704.0,837.3333333333334,71.71666666666667,17.427730073289283,1667.52779166667,19.0485833333333,0.542083333333333,45.70249999999999
57,2016-11-05,358.6666666666667,11672.0,896.6666666666666,71.73333333333333,17.479571243621965,1745.80554166667,20.6736666666667,0.511791666666667,50.839999999999996
57,2016-11-06,362.8333333333333,11904.0,883.3333333333334,72.56666666666666,17.338011966099163,1704.86517391304,21.5840869565217,0.649608695652174,48.33500000000001
57,2016-11-07,321.8333333333333,11322.666666666666,489.3333333333333,64.36666666666667,16.168410955409012,1476.138875,15.7430833333333,0.424833333333333,47.720000000000006
57,2016-11-08,368.5833333333333,12237.333333333334,683.3333333333334,73.71666666666667,17.133020765235706,1418.59029166667,12.8334166666667,0.403083333333333,50.787499999999994
57,2016-11-09,368.5833333333333,12098.666666666666,724.0,73.71666666666667,17.329387765410328,1376.90270833333,14.0416666666667,0.502541666666667,45.117499999999986
57,2016-11-10,368.6666666666667,12112.0,772.6666666666666,73.73333333333333,17.31422464406282,1356.382,13.3195,0.384375,47.0075
57,2016-11-11,376.3333333333333,12090.666666666666,758.6666666666666,75.26666666666667,17.705470702837818,1491.90970833333,14.1805833333333,0.475833333333333,44.502500000000005
57,2016-11-12,378.5833333333333,12392.0,746.0,75.71666666666667,17.378213318628507,1224.90979166667,13.0277916666667,0.578916666666667,41.17249999999999
57,2016-11-13,378.3333333333333,12194.666666666666,660.6666666666666,75.66666666666667,17.647764961002988,1391.16666666667,14.3055833333333,0.509541666666666,49.452500000000015
57,2016-11-14,336.25,11685.333333333334,518.6666666666666,67.25,16.36839984596075,1420.78479166667,15.03475,0.563,47.6675
57,2016-11-15,387.8333333333333,12384.0,903.3333333333334,77.56666666666666,17.814319103502726,1382.201375,14.3124583333333,0.401791666666667,44.57750000000001
57,2016-11-16,388.5833333333333,12552.0,774.0,77.71666666666667,17.60987514163303,1420.77079166667,14.784625,0.27125,45.32749999999999
57,2016-11-17,387.0833333333333,12538.666666666666,762.6666666666666,77.41666666666667,17.560551582659862,1314.86804166667,15.0346666666667,0.263,44.72
57,2016-11-18,351.1666666666667,11346.666666666666,787.3333333333334,70.23333333333333,17.604756658832745,1516.56954166667,16.257,0.213791666666667,57.004999999999995
57,2016-11-19,389.0833333333333,12410.666666666666,839.3333333333334,77.81666666666666,17.833334452442344,1318.46533333333,13.53475,0.264833333333333,47.95249999999999
57,2016-11-20,398.4166666666667,12424.0,761.3333333333334,79.68333333333332,18.241522903698932,1039.66666666667,7.38191666666667,0.321291666666667,32.262499999999996
57,2016-11-21,398.5,12296.0,666.0,79.7,18.43527027759705,530.368041666667,5.22220833333333,0.340416666666667,30.807500000000005
57,2016-11-22,398.5,12293.333333333334,726.0,79.7,18.439269251626897,1078.96525,8.47920833333333,0.43075,31.819999999999997
57,2016-11-23,398.1666666666667,12472.0,592.0,79.63333333333334,18.15991598959447,1027.0,10.4305416666667,0.482666666666667,31.459999999999997
57,2016-11-24,381.4166666666667,12258.666666666666,500.0,76.28333333333333,17.698704091436447,856.222208333333,12.7014166666667,0.442,39.245
57,2016-11-25,309.0833333333333,10650.666666666666,488.6666666666667,61.81666666666666,16.507596029460856,1129.37504166667,10.2708333333333,0.282833333333333,42.5225
57,2016-11-26,387.0,12560.0,514.6666666666666,77.4,17.526950636942676,1054.86116666667,8.91670833333333,0.501375,38.855
57,2016-11-27,398.4166666666667,12840.0,651.3333333333334,79.68333333333332,17.65052029248875,876.229166666667,8.20145833333333,0.512833333333333,39.222500000000004
57,2016-11-28,398.4166666666667,13045.333333333334,636.0,79.68333333333332,17.372701391727993,667.5,8.45833333333333,0.349458333333333,42.387499999999996
57,2016-11-29,389.3333333333333,12570.666666666666,754.0,77.86666666666666,17.617663696789702,940.499958333333,12.1945,0.146833333333333,50.87000000000001
57,2016-11-30,63.583333333333336,2277.3333333333335,939.3333333333334,12.716666666666669,15.881873292349727,1023.81945833333,10.1736666666667,0.311833333333333,52.99250000000001
57,2016-12-01,386.5,12056.0,544.6666666666666,77.3,18.23607194204822,0.0,0.0,0.0639583333333334,41.720000000000006
57,2016-12-02,379.5833333333333,12048.0,532.0,75.91666666666667,17.92161792644238,855.15975,12.8472083333333,0.314125,39.58249999999999
57,2016-12-03,364.8333333333333,11720.0,516.0,72.96666666666667,17.707283371255215,515.312458333333,18.6457916666667,0.626916666666667,37.9475
57,2016-12-04,362.8333333333333,11781.333333333334,519.3333333333334,72.56666666666666,17.518534499019164,272.277791666667,12.2916666666667,0.479,37.279999999999994
57,2016-12-05,393.5833333333333,12368.0,576.0,78.71666666666667,18.10182078302429,0.0,0.0,0.0621666666666667,37.699999999999996
57,2016-12-06,398.5,12626.666666666666,584.6666666666666,79.7,17.952488120380146,276.555541666667,0.993041666666667,0.0944583333333333,35.682500000000005
57,2016-12-07,391.6666666666667,12600.0,582.0,78.33333333333333,17.681988536155202,0.0,0.0,0.0665833333333333,37.692499999999995
57,2016-12-08,390.4166666666667,12522.666666666666,513.3333333333334,78.08333333333334,17.73440272749858,0.0,0.0,0.0584583333333333,31.580000000000013
57,2016-12-09,357.9166666666667,11664.0,501.3333333333333,71.58333333333333,17.45498375819235,0.0,0.0,0.0550416666666667,27.537499999999998
57,2016-12-10,375.5833333333333,12168.0,483.3333333333333,75.11666666666666,17.55788292607203,416.10147826087,7.70141666666667,0.231666666666667,26.465
57,2016-12-11,398.4166666666667,12336.0,541.3333333333334,79.68333333333332,18.371650498991208,1173.36804166667,14.9791666666667,0.679583333333333,25.775000000000002
57,2016-12-12,394.5833333333333,12074.666666666666,596.6666666666666,78.91666666666667,18.588683147452887,1184.513875,16.6111666666667,0.827791666666667,33.574999999999996
57,2016-12-13,359.6666666666667,11461.333333333334,577.3333333333334,71.93333333333334,17.850487629905384,1162.77775,13.4444166666667,0.861583333333333,29.98249999999999
57,2016-12-14,345.8333333333333,11168.0,519.3333333333334,69.16666666666667,17.61474998010188,743.180583333333,8.513875,0.802708333333333,20.225
57,2016-12-15,398.5,12392.0,550.0,79.7,18.292453464600815,212.597166666667,3.65275,0.783833333333333,12.567499999999997
57,2016-12-16,398.4166666666667,12485.333333333334,567.3333333333334,79.68333333333332,18.151912688665814,50.9027916666667,1.21529166666667,0.862166666666667,16.707500000000003
57,2016-12-17,398.5,12698.666666666666,544.6666666666666,79.7,17.85069954850903,7.03475,0.0208333333333333,0.903458333333333,27.84500000000001
57,2016-12-18,398.4166666666667,12685.333333333334,572.6666666666666,79.68333333333332,17.865725290799524,2.3195,0.0,1.05433333333333,26.0975
57,2016-12-19,394.9166666666667,12664.0,513.3333333333334,78.98333333333333,17.738610540815607,0.0,0.0,1.02820833333333,18.035000000000004
57,2016-12-20,363.5,11496.0,512.6666666666666,72.7,17.986335826954303,1.02775,0.0,0.925708333333333,26.007500000000004
57,2016-12-21,370.8333333333333,11690.666666666666,556.6666666666666,74.16666666666667,18.043655432633816,0.645875,0.0,0.427458333333333,33.545
57,2016-12-22,383.75,12226.666666666666,498.0,76.75,17.8535816521265,0.0,0.0,0.433625,34.482499999999995
57,2016-12-23,398.4166666666667,12317.333333333334,603.3333333333334,79.68333333333332,18.399492359457316,0.0,0.0,0.477875,35.675000000000004
57,2016-12-24,397.9166666666667,12285.333333333334,586.0,79.58333333333333,18.42426719303958,0.0,0.0,0.363208333333333,37.34
57,2016-12-25,386.3333333333333,12160.0,542.6666666666666,77.26666666666667,18.072309027777777,0.0,0.0,0.493625,32.99
57,2016-12-26,398.5,12597.333333333334,643.3333333333334,79.7,17.994291119813717,0.0,0.0,0.329291666666667,41.6675
57,2016-12-27,398.5,12672.0,844.0,79.7,17.888264151936024,0.152791666666667,0.0,0.220541666666667,36.417500000000004
57,2016-12-28,398.4166666666667,12794.666666666666,652.0,79.68333333333332,17.71305860949007,0.0,0.0,0.412791666666667,29.614999999999984
57,2016-12-29,398.4166666666667,12600.0,640.6666666666666,79.68333333333332,17.986720679012347,0.0,0.0,0.439125,33.17000000000001
57,2016-12-30,398.5,12301.333333333334,776.0,79.7,18.427277530890958,0.0,0.0,0.456208333333333,29.314999999999998
57,2016-12-31,398.5,12328.0,652.0,79.7,18.38741753190569,0.0,0.0,0.43,33.830000000000005
57,2017-01-01,398.5,12384.0,759.3333333333334,79.7,18.304270295004304,0.0,0.0,0.544708333333333,32.615
57,2017-01-02,398.4166666666667,12560.0,604.6666666666666,79.68333333333332,18.044003228945506,0.0,0.0,0.586541666666667,34.9325
57,2017-01-03,268.5833333333333,8890.666666666666,828.0,53.71666666666667,17.184217843931215,0.0,0.0,0.612458333333333,41.57750000000001
57,2017-01-04,316.5,10506.666666666666,812.6666666666666,63.3,17.13538229695431,0.0,0.0,0.595666666666667,30.042499999999993
57,2017-01-05,318.8333333333333,10512.0,520.0,63.76666666666667,17.252951653137156,0.0,0.0,0.534708333333333,18.215000000000003
57,2017-01-06,328.3333333333333,10709.333333333334,528.6666666666666,65.66666666666666,17.43964247177955,0.0,0.0,0.667083333333333,12.5375
57,2017-01-07,401.75,12517.333333333334,582.6666666666666,80.35,18.256986978057093,0.0,0.0,0.7085,11.412499999999996
57,2017-01-08,413.4166666666667,12690.666666666666,560.0,82.68333333333334,18.530561611332914,0.0,0.0,0.90725,13.610000000000005
57,2017-01-09,413.3333333333333,12768.0,549.3333333333334,82.66666666666667,18.41461292119187,0.0,0.0,1.207375,19.01
57,2017-01-10,413.5,12928.0,542.6666666666666,82.69999999999999,18.194042646452147,0.0,0.0,0.920791666666667,32.62250000000001
57,2017-01-11,403.3333333333333,12722.666666666666,706.6666666666666,80.66666666666666,18.03312548033256,0.0,0.0,0.4865,42.785
57,2017-01-12,344.1666666666667,11226.666666666666,911.3333333333334,68.83333333333333,17.438254651623115,0.0,0.0,0.336583333333333,45.47
57,2017-01-13,401.5,12594.666666666666,752.6666666666666,80.30000000000001,18.133594907897525,0.0,0.0,0.557208333333333,27.51499999999999
57,2017-01-14,402.5,12856.0,584.0,80.5,17.809226560879488,0.0,0.0,0.554875,24.035
57,2017-01-15,402.4166666666667,12925.333333333334,579.3333333333334,80.48333333333333,17.710027895261675,0.0,0.0,0.572,26.03749999999999
57,2017-01-16,402.4166666666667,12866.666666666666,659.3333333333334,80.48333333333333,17.790778281519863,0.0,0.0,0.751083333333333,28.670000000000005
57,2017-01-17,375.0833333333333,12098.666666666666,749.3333333333334,75.01666666666667,17.634993066269928,0.0,0.0,0.892833333333333,38.6225
57,2017-01-18,385.5833333333333,12280.0,706.6666666666666,77.11666666666666,17.860965209916756,0.0,0.0,0.918916666666667,35.98999999999999
57,2017-01-19,400.5,12597.333333333334,656.6666666666666,80.10000000000001,18.084601238357326,0.0,0.0,0.986625,34.41500000000001
57,2017-01-20,341.0,11349.333333333334,682.6666666666666,68.2,17.091062617481203,0.0,0.0,1.181875,39.41750000000001
57,2017-01-21,264.5833333333333,8949.333333333334,830.6666666666666,52.916666666666664,16.81732189858959,0.0,0.0,0.925375,48.29750000000001
57,2017-01-22,298.6666666666667,9544.0,666.0,59.73333333333334,17.80087547732141,0.0,0.0,0.616625,41.0825
57,2017-01-23,270.3333333333333,8690.666666666666,718.0,54.06666666666666,17.69422496675872,0.0,0.0,0.462375,39.0875
57,2017-01-24,240.91666666666666,8064.0,782.0,48.18333333333334,16.994225019290123,0.0,0.0,0.507708333333333,32.375000000000014
57,2017-01-25,355.3333333333333,11309.333333333334,632.6666666666666,71.06666666666666,17.872445571013127,0.0,0.0,0.599625,37.54999999999999
57,2017-01-26,351.9166666666667,11232.0,658.0,70.38333333333333,17.82246532723963,0.0,0.0,0.708708333333333,36.8825
57,2017-01-27,378.5833333333333,12354.666666666666,737.3333333333334,75.71666666666667,17.430726805885318,0.0,0.0,0.744041666666667,32.38999999999999
57,2017-01-28,384.25,12253.333333333334,592.6666666666666,76.85,17.837938656147987,0.0,0.0,0.595416666666667,29.12
57,2017-01-29,282.0833333333333,8808.0,479.3333333333333,56.41666666666667,18.217348180946612,0.0,0.0,0.48775,26.292499999999993
57,2017-01-30,339.0,10917.333333333334,540.0,67.80000000000001,17.66315034196385,0.0,0.0,0.471208333333333,20.06
57,2017-01-31,248.83333333333334,7965.333333333333,455.3333333333333,49.766666666666666,17.770090531190714,0.0,0.0,0.357882352941176,24.86
57,2017-02-01,366.5,11728.0,713.3333333333334,73.3,17.776041666666668,0.0,0.0,0.327875,31.55
57,2017-02-02,375.8333333333333,11909.333333333334,684.0,75.16666666666667,17.951175082101805,0.0,0.0,0.259458333333333,24.979999999999993
57,2017-02-03,399.5,12496.0,582.6666666666666,79.9,18.185732767819037,844.680541666667,6.138875,0.274125,17.6675
57,2017-02-04,371.3333333333333,11424.0,610.0,74.26666666666667,18.489738951136008,2575.88895833333,19.65975,0.344208333333333,21.972499999999997
57,2017-02-05,389.5,12138.666666666666,567.3333333333334,77.9,18.252464576010546,1645.02083333333,7.94445833333333,0.194916666666667,29.727500000000006
57,2017-02-06,399.5,12514.666666666666,617.3333333333334,79.9,18.158607234178564,1196.23616666667,11.52775,0.425666666666667,29.044999999999998
57,2017-02-07,399.4166666666667,12690.666666666666,668.6666666666666,79.88333333333333,17.903040073194646,3455.59716666667,1476.798625,33.0584166666667,37.6775
57,2017-02-08,331.0833333333333,10392.0,858.6666666666666,66.21666666666667,18.122713251646566,3015.36116666667,222.062541666667,4.19225,33.4025
57,2017-02-09,406.3333333333333,12512.0,551.3333333333334,81.26666666666667,18.473141339869283,1776.14579166667,10.0902916666667,0.184083333333333,19.040000000000003
57,2017-02-10,395.6666666666667,12264.0,516.6666666666666,79.13333333333334,18.351956041168368,1702.18058333333,10.583375,0.200166666666667,22.212500000000002
57,2017-02-11,372.1666666666667,11872.0,513.3333333333334,74.43333333333332,17.8319411687631,1644.236125,10.6389166666667,0.217166666666667,34.6175
57,2017-02-12,382.3333333333333,12189.333333333334,526.6666666666666,76.46666666666667,17.84215251950704,1455.986125,9.61804166666667,0.216625,32.675
57,2017-02-13,354.3333333333333,11370.666666666666,507.3333333333333,70.86666666666666,17.726015282989366,1194.19441666667,7.75004166666667,0.218791666666667,28.8575
57,2017-02-14,324.0,10869.333333333334,500.0,64.8,16.95614573110893,730.30319047619,6.30554166666667,0.230541666666667,32.885
57,2017-02-15,393.1666666666667,12424.0,667.3333333333334,78.63333333333333,18.00115144523145,940.768130434783,15.263875,0.234083333333333,31.34
57,2017-02-16,403.4166666666667,12789.333333333334,490.0,80.68333333333332,17.942831048443146,1339.15004545455,6.99308333333333,0.209333333333333,22.745
57,2017-02-17,407.0833333333333,13082.666666666666,540.6666666666666,81.41666666666667,17.699951802214972,1228.58333333333,6.791625,0.228833333333333,28.572500000000005
57,2017-02-18,407.4166666666667,13218.666666666666,653.3333333333334,81.48333333333333,17.532190378925424,1322.1805,7.92358333333333,0.226375,45.68
57,2017-02-19,407.5,13176.0,1176.6666666666667,81.5,17.592560969439386,685.268130434783,5.27075,0.174166666666667,39.4775
57,2017-02-20,413.4166666666667,13386.666666666666,1383.3333333333333,82.68333333333334,17.567120061420983,1022.06818181818,4.534625,0.182458333333333,35.3375
57,2017-02-21,413.5,13464.0,1294.0,82.69999999999999,17.46974029510794,67.65625,19.0379090909091,7.71854166666667,44.412499999999994
57,2017-02-22,413.4166666666667,13384.0,628.0,82.68333333333334,17.570620184963804,761.047571428571,9.90275,0.0356666666666667,50.585
57,2017-02-23,413.4166666666667,13466.666666666666,592.0,82.68333333333334,17.462760932343237,470.978642857143,7.92366666666667,0.0198333333333333,53.45000000000001
57,2017-02-24,413.5,13512.0,629.3333333333334,82.69999999999999,17.407680826919282,337.634904761905,2.701375,0.00904166666666667,51.8704347826087
57,2017-02-25,413.5,13389.333333333334,713.3333333333334,82.69999999999999,17.567161670981875,1261.20515384615,2.541625,0.00420833333333333,43.152499999999996
57,2017-02-26,413.5,13157.333333333334,587.3333333333334,82.69999999999999,17.87691908188083,1074.95,2.08333333333333,0.0121666666666667,29.944999999999997
57,2017-02-27,413.3333333333333,13266.666666666666,656.6666666666666,82.66666666666667,17.72244556113903,974.96655,2.16666666666667,0.0179166666666667,39.98750000000002
57,2017-02-28,413.5,13485.333333333334,710.0,82.69999999999999,17.442103767055567,440.787954545455,2.12504166666667,0.0149166666666667,47.81749999999999
57,2017-03-01,413.5,13509.333333333334,675.3333333333334,82.69999999999999,17.411117005527043,996.98325,2.45833333333333,0.002,53.217499999999994
57,2017-03-02,413.5,13248.0,663.3333333333334,82.69999999999999,17.75457301731079,1095.54545454545,2.08333333333333,0.006375,27.03500000000001
57,2017-03-03,396.1666666666667,12704.0,555.3333333333334,79.23333333333333,17.738728397005314,798.250083333333,1.66666666666667,0.0134166666666667,21.867500000000003
57,2017-03-04,379.0,12154.666666666666,526.6666666666666,75.8,17.737042014041247,1128.77281818182,1.49304166666667,0.0149583333333333,16.9325
57,2017-03-05,410.0,13141.333333333334,596.0,82.0,17.74718445616883,1342.88335,17.1135909090909,0.103666666666667,21.2375
57,2017-03-06,254.83333333333334,8842.666666666666,506.6666666666667,50.96666666666667,16.392984142541213,1554.74361538462,203.760826086957,0.186625,45.214999999999996
57,2017-03-07,40.416666666666664,1346.6666666666667,64.0,8.083333333333332,17.07204001650165,1616.212,7.52779166666667,0.038,52.0925
57,2017-03-08,0.0,0.0,0.0,0.0,0.0,2005.92385714286,5.27368421052632,0.0206315789473684,43.01749999999999
57,2017-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.52
57,2017-03-10,0.0,0.0,0.0,0.0,0.0,1240.01192857143,84.5196470588235,0.128421052631579,24.38
57,2017-03-11,0.0,0.0,0.0,0.0,0.0,481.891260869565,142.152791666667,0.478333333333333,16.482499999999998
57,2017-03-12,0.0,0.0,0.0,0.0,0.0,1247.26185714286,17.0363636363636,0.226,16.4975
57,2017-03-13,0.0,0.0,0.0,0.0,0.0,740.753652173913,46.3194583333334,0.185125,17.127499999999994
57,2017-03-14,320.3333333333333,10306.666666666666,445.3333333333333,64.06666666666668,17.679457740405347,1023.41666666667,4.97225,0.06,18.485000000000003
57,2017-03-15,358.8333333333333,11306.666666666666,521.3333333333334,71.76666666666667,18.052744202044025,1209.00734782609,6.99991666666667,0.0813333333333333,19.6475
57,2017-03-16,398.5,12544.0,512.6666666666666,79.7,18.07079745960884,1198.47220833333,5.4305,0.0528333333333333,25.257499999999997
57,2017-03-17,399.1666666666667,12565.333333333334,569.3333333333334,79.83333333333333,18.07029702532541,1217.52904347826,5.00004166666667,0.076875,30.605000000000004
57,2017-03-18,408.3333333333333,12784.0,592.6666666666666,81.66666666666667,18.169087227089417,1522.88195833333,6.486125,0.0794583333333333,34.32500000000001
57,2017-03-19,408.5,12946.666666666666,578.0,81.69999999999999,17.948126930998967,2025.111125,6.95829166666667,0.0665,35.62999999999999
57,2017-03-20,408.3333333333333,12858.666666666666,561.3333333333334,81.66666666666667,18.063584439375088,1779.3485,7.66666666666667,0.0771666666666666,34.745
57,2017-03-21,408.5,12858.666666666666,576.6666666666666,81.69999999999999,18.070957330982992,1802.67358333333,8.15275,0.070625,38.592499999999994
57,2017-03-22,408.3333333333333,12605.333333333334,577.3333333333334,81.66666666666667,18.426613955292297,689.597291666667,3.75,0.0515416666666667,24.1775
57,2017-03-23,408.5,12797.333333333334,561.3333333333334,81.69999999999999,18.157565378203792,260.624958333333,1031.84716666667,15.2660416666667,28.902500000000003
57,2017-03-24,408.4166666666667,12917.333333333334,624.6666666666666,81.68333333333334,17.985214741604732,2622.52083333333,2128.85416666667,32.291875,46.57999999999999
57,2017-03-25,406.4166666666667,12960.0,698.6666666666666,81.28333333333333,17.838221236282575,3663.3125,16.7291666666667,0.137458333333333,37.0925
57,2017-03-26,254.66666666666666,8200.0,851.3333333333334,50.93333333333333,17.66620596205962,3767.326375,15.75,0.14025,46.6175
57,2017-03-27,398.1666666666667,12736.0,599.3333333333334,79.63333333333334,17.78348557021217,1455.14583333333,7.22916666666667,0.12625,49.129999999999995
57,2017-03-28,408.4166666666667,13250.666666666666,665.3333333333334,81.68333333333334,17.532779273160255,753.354166666667,4.04166666666667,0.1025,45.46999999999999
57,2017-03-29,408.4166666666667,12928.0,720.0,81.68333333333334,17.9703754555143,1278.74304166667,4.5,0.1135,43.152499999999996
57,2017-03-30,408.5,12554.666666666666,739.3333333333334,81.69999999999999,18.50852936491079,1858.16666666667,8.625,0.105,37.445000000000014
57,2017-03-31,408.4166666666667,12501.333333333334,751.3333333333334,81.68333333333334,18.583698849900454,2457.375,11.1666666666667,0.12375,42.1925
57,2017-04-01,408.4166666666667,11722.666666666666,705.3333333333334,81.68333333333334,19.8181028681377,3257.16666666667,14.6041666666667,0.123083333333333,37.45399999999999
57,2017-04-02,392.6666666666667,12517.333333333334,712.0,78.53333333333333,17.844207143871607,2232.54166666667,8.75,0.134583333333333,41.29142857142857
57,2017-04-03,393.5,12512.0,706.0,78.7,17.88969922208014,1383.89583333333,9.91666666666667,0.177083333333333,54.25999999999999
57,2017-04-04,393.4166666666667,12570.666666666666,804.6666666666666,78.68333333333334,17.802437994979492,1857.25,13.125,0.166375,49.43652173913042
57,2017-04-05,200.41666666666666,6320.0,860.0,40.08333333333333,18.038557049929675,2438.5,11.9375,0.130625,44.435
57,2017-04-06,95.0,3200.0,1389.3333333333333,19.0,16.887239583333333,2942.98608333333,1039.98552173913,21.5739166666667,45.724999999999994
57,2017-04-07,271.5,8341.333333333334,780.0,54.300000000000004,18.51481577685422,2946.70833333333,2750.28571428571,51.866875,33.69499999999999
57,2017-04-08,362.3333333333333,10752.0,545.3333333333334,72.46666666666667,19.169203662367725,3299.29166666667,2091.14583333333,48.5154166666667,38.99
57,2017-04-09,373.0,11664.0,556.6666666666666,74.6,18.190572130772747,2949.861125,41.4722083333333,34.1258333333333,54.58249999999998
57,2017-04-10,381.5833333333333,12322.666666666666,759.3333333333334,76.31666666666666,17.614476258746304,0.0,0.0,0.0,65.9675
57,2017-04-11,398.4166666666667,12976.0,657.3333333333334,79.68333333333332,17.465527169817786,0.0,0.0,0.0,58.835
57,2017-04-12,398.5,12925.333333333334,688.0,79.7,17.537658603259747,0.0,0.0,0.0,44.307500000000005
57,2017-04-13,398.5,13042.666666666666,842.0,79.7,17.379887804130036,0.0,0.0,0.0,43.835
57,2017-04-14,214.5,7050.666666666667,1096.0,42.9,17.305420291225417,0.0,0.0,0.0,51.11750000000001
57,2017-04-15,0.0,106.66666666666667,1478.6666666666667,0.0,0.0,0.0,0.0,0.0,58.827500000000015
57,2017-04-16,71.5,2541.3333333333335,1540.0,14.299999999999999,16.0040333158447,0.0,0.0,0.0,62.92250000000001
57,2017-04-17,249.0,8362.666666666666,1162.0,49.8,16.937121332908163,0.0,0.0,0.0,50.23999999999999
57,2017-04-18,334.75,10325.333333333334,748.0,66.95,18.441725045196282,0.0,0.0,0.0,46.745000000000005
57,2017-04-19,391.75,11642.666666666666,547.3333333333334,78.35,19.13998439647274,0.0,0.0,0.0,56.90749999999999
57,2017-04-20,361.0,10826.666666666666,701.3333333333334,72.2,18.966948891625616,0.0,0.0,0.0,47.6225
57,2017-04-21,376.0,11418.666666666666,608.6666666666666,75.2,18.73085007006072,0.0,0.0,0.0,47.99750000000001
57,2017-04-22,397.25,12634.666666666666,678.6666666666666,79.45,17.884843947868298,0.0,0.0,0.0,44.6825
57,2017-04-23,367.1666666666667,11813.333333333334,748.6666666666666,73.43333333333332,17.679738054928517,0.0,0.0,0.0,48.41750000000001
57,2017-04-24,398.4166666666667,12349.333333333334,778.0,79.68333333333332,18.351814987763625,0.0,0.0,0.0,51.050000000000004
57,2017-04-25,344.6666666666667,10197.333333333334,823.3333333333334,68.93333333333334,19.226388162482564,0.0,0.0,0.0,55.0025
57,2017-04-26,0.0,208.0,1081.3333333333333,0.0,0.0,0.0,0.0,0.0,62.35249999999999
57,2017-04-27,187.66666666666666,6717.333333333333,1032.0,37.53333333333334,15.8918800449914,0.0,0.0,0.0,69.19250000000001
57,2017-04-28,284.4166666666667,10037.333333333334,918.6666666666666,56.88333333333333,16.11839272272405,0.0,0.0,0.0,53.367499999999986
57,2017-04-29,375.5833333333333,12490.666666666666,850.6666666666666,75.11666666666666,17.104316778750356,0.0,0.0,0.0,53.42000000000001
57,2017-04-30,398.5,12901.333333333334,732.6666666666666,79.7,17.570283433236874,0.0,0.0,0.0,47.3675
57,2017-05-01,398.4166666666667,12954.666666666666,854.0,79.68333333333332,17.494288844860712,0.0,0.0,0.0,57.40999999999999
57,2017-05-02,341.75,11090.666666666666,771.3333333333334,68.35,17.528143033181053,0.0,0.0,0.0,48.245000000000005
57,2017-05-03,398.5,13685.333333333334,882.0,79.7,16.563723938035853,0.0,0.0,0.0,46.63249999999999
57,2017-05-04,398.4166666666667,14096.0,840.6666666666666,79.68333333333332,16.077800833963927,0.0,0.0,0.0,46.055
57,2017-05-05,398.4166666666667,13885.333333333334,820.0,79.68333333333332,16.321731363228984,1387.23486363636,30.8105909090909,19.0330909090909,47.1875
57,2017-05-06,310.75,11178.666666666666,854.6666666666666,62.150000000000006,15.812705003578245,1126.06945833333,60.6666666666667,29.679375,43.3475
57,2017-05-07,288.0833333333333,10112.0,860.0,57.616666666666674,16.205637141789733,1350.83333333333,54.0833333333333,16.7407083333333,43.48250000000001
57,2017-05-08,320.0,11408.0,808.6666666666666,64.0,15.956054230949043,519.631958333333,48.236125,27.3552083333333,43.572499999999984
57,2017-05-09,376.8333333333333,13061.333333333334,740.6666666666666,75.36666666666667,16.411445573023002,417.166666666667,14.0625,26.343125,45.995000000000005
57,2017-05-10,383.6666666666667,13549.333333333334,716.0,76.73333333333333,16.107241848717443,481.083333333333,22.6041666666667,34.1127916666667,48.537500000000016
57,2017-05-11,384.5,13565.333333333334,714.6666666666666,76.9,16.123187782583052,669.638875,23.1875,35.4100833333333,50.95999999999999
57,2017-05-12,388.75,13485.333333333334,652.0,77.75,16.398108438797706,916.791666666667,29.5,34.8454166666667,55.41499999999999
57,2017-05-13,389.4166666666667,13480.0,644.0,77.88333333333334,16.432728527860203,732.055541666667,31.5208333333333,34.06975,54.837500000000006
57,2017-05-14,389.5,13528.0,643.3333333333334,77.9,16.37792602996255,368.458333333333,19.9375,32.97875,52.99250000000001
57,2017-05-15,389.5,13541.333333333334,662.0,77.9,16.361799675068927,302.791666666667,15.9375,34.0010416666667,52.0025
57,2017-05-16,389.5,13549.333333333334,693.3333333333334,77.9,16.35213909663452,342.854166666667,22.7083333333333,34.3539166666667,57.70250000000001
57,2017-05-17,389.5,13608.0,751.3333333333334,77.9,16.281641926317853,510.895833333333,21.625,33.3733333333333,73.925
57,2017-05-18,389.5,13680.0,848.6666666666666,77.9,16.195949074074072,523.6875,20.5833333333333,32.7174583333333,75.95
57,2017-05-19,389.5,13496.0,760.6666666666666,77.9,16.41675928670223,291.625,15.9166666666667,34.5366666666667,56.4575
57,2017-05-20,389.5,13405.333333333334,730.6666666666666,77.9,16.52779366421325,223.111125,11.8541666666667,35.8535416666667,56.629999999999995
57,2017-05-21,389.5,13584.0,715.3333333333334,77.9,16.310408078131132,364.416666666667,13.2916666666667,33.874375,61.609999999999985
57,2017-05-22,389.5,13565.333333333334,657.3333333333334,77.9,16.332852123058778,778.729166666667,19.0833333333333,33.4575,57.29
57,2017-05-23,394.6666666666667,13690.666666666666,682.6666666666666,78.93333333333334,16.39800025970653,388.25,13.611125,33.368375,62.0
57,2017-05-24,395.4166666666667,13768.0,702.6666666666666,79.08333333333334,16.336881214087416,374.8125,9.72916666666667,32.2695833333334,67.36999999999999
57,2017-05-25,395.4166666666667,13709.333333333334,737.3333333333334,79.08333333333334,16.406792007067367,794.4375,23.5,31.6825,57.785000000000004
57,2017-05-26,395.5,13746.666666666666,678.0,79.10000000000001,16.36568258971872,756.458333333333,19.0,31.7970833333333,54.71
57,2017-05-27,395.5,13722.666666666666,677.3333333333334,79.10000000000001,16.394305042751654,586.215291666667,25.9444583333333,32.4759166666667,59.98250000000001
57,2017-05-28,395.5,13733.333333333334,764.6666666666666,79.10000000000001,16.381571601941747,263.125,12.3194583333333,32.6294166666667,65.75750000000001
57,2017-05-29,395.4166666666667,13693.333333333334,776.6666666666666,79.08333333333334,16.425962552742615,456.270833333333,15.1666666666667,32.0870833333333,64.895
57,2017-05-30,395.4166666666667,13800.0,755.3333333333334,79.08333333333334,16.298998590982286,348.666666666667,16.8958333333333,31.9555833333333,65.16499999999999
57,2017-05-31,395.5,13762.666666666666,737.3333333333334,79.10000000000001,16.346656413485757,212.708333333333,7.125,31.8566666666667,63.35
57,2017-06-01,388.8333333333333,13669.333333333334,588.0,77.76666666666667,16.18084479451164,169.215291666667,4.64583333333333,31.5559583333333,59.195
57,2017-06-02,395.5,13784.0,722.6666666666666,79.10000000000001,16.321356887212225,500.5625,16.8333333333333,32.3833333333333,57.8225
57,2017-06-03,197.0,6957.333333333333,896.6666666666666,39.4,16.106769835185894,1351.27083333333,29.25,37.4429166666667,60.50749999999999
57,2017-06-04,0.0,98.66666666666667,1142.0,0.0,0.0,2342.75695833333,34.576375,40.812,62.67499999999999
57,2017-06-05,47.666666666666664,1642.6666666666667,1022.6666666666666,9.533333333333333,16.506324404761905,2303.58333333333,31.9791666666667,37.4939583333333,59.62250000000001
57,2017-06-06,398.5,9197.333333333334,656.0,79.7,24.646283342997968,1160.75,16.6458333333333,32.0130416666667,56.03
57,2017-06-07,398.5,11066.666666666666,676.0,79.7,20.483140060240963,417.833333333333,14.75,33.9365416666667,59.285
57,2017-06-08,398.5,13058.666666666666,721.3333333333334,79.7,17.358593271390646,592.479166666667,16.0833333333333,32.184375,64.0775
57,2017-06-09,398.0,13522.666666666666,743.3333333333334,79.60000000000001,16.741939459672647,320.111125,15.4166666666667,31.95075,63.01250000000001
57,2017-06-10,353.4166666666667,11757.333333333334,756.6666666666666,70.68333333333334,17.0987055360248,262.354166666667,6.111125,34.2013333333333,69.6725
57,2017-06-11,354.5833333333333,12077.333333333334,754.6666666666666,70.91666666666666,16.70060880805181,212.305541666667,13.8055416666667,35.52775,75.5
