ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2017-06-12,308.0,11010.666666666666,852.0,61.6,15.911903608621941,197.3125,8.95833333333333,35.1194166666667,77.12750000000001
57,2017-06-13,288.5833333333333,10170.666666666666,997.3333333333334,57.71666666666667,16.140123831061,625.729166666667,16.375,36.0170833333333,74.225
57,2017-06-14,276.25,9314.666666666666,865.3333333333334,55.25,16.87019127540796,1253.47916666667,28.4166666666667,35.8570416666667,69.44
57,2017-06-15,291.75,10082.666666666666,968.0,58.35,16.459646092303622,642.5,11.8333333333333,34.9289583333333,70.625
57,2017-06-16,361.9166666666667,12192.0,850.0,72.38333333333333,16.885684374088655,357.986125,12.4375,34.1496666666667,74.87
57,2017-06-17,370.8333333333333,12250.666666666666,878.0,74.16666666666667,17.21884750036279,478.104166666667,18.0,33.7525,79.59499999999998
57,2017-06-18,284.6666666666667,9693.333333333334,922.0,56.93333333333334,16.705077945896377,474.895833333333,17.25,36.0495,76.90250000000002
57,2017-06-19,189.66666666666666,7410.666666666667,952.6666666666666,37.93333333333334,14.558571728439487,371.513875,12.5208333333333,36.292125,71.21749999999999
57,2017-06-20,363.8333333333333,12461.333333333334,758.0,72.76666666666667,16.608216973393255,151.916666666667,4.9375,34.8628333333333,66.43999999999998
57,2017-06-21,380.5,12941.333333333334,758.0,76.1,16.72479007830208,306.659708333333,14.4305416666667,35.1374583333333,65.2025
57,2017-06-22,383.5833333333333,13181.333333333334,744.6666666666666,76.71666666666667,16.553331942477577,448.583333333333,25.5833333333333,34.6441666666667,68.87
57,2017-06-23,383.5,13376.0,828.6666666666666,76.7,16.30888033293461,458.069458333333,14.8472083333333,31.6126666666667,73.08499999999998
57,2017-06-24,383.5,12957.333333333334,724.0,76.7,16.835839421691702,182.5,10.0208333333333,33.649375,69.005
57,2017-06-25,383.5833333333333,12874.666666666666,727.3333333333334,76.71666666666667,16.94762216066004,165.75,6.47916666666667,34.26125,66.37250000000002
57,2017-06-26,383.5,12896.0,707.3333333333334,76.7,16.915910618279568,180.25,8.125,34.0081666666667,63.867500000000014
57,2017-06-27,302.6666666666667,10242.666666666666,812.6666666666666,60.53333333333333,16.808795452573115,523.375,18.625,33.4325,59.0375
57,2017-06-28,383.4166666666667,12949.333333333334,743.3333333333334,76.68333333333334,16.84257984109006,749.375,15.0,33.635,65.36000000000001
57,2017-06-29,383.5,13256.0,678.0,76.7,16.456516545966604,279.875,9.53470833333333,31.0488333333333,72.27499999999999
57,2017-06-30,356.75,12570.666666666666,630.6666666666666,71.35000000000001,16.14324021531608,95.75,3.97916666666667,31.9620833333333,72.125
57,2017-07-01,378.5833333333333,13056.0,667.3333333333334,75.71666666666667,16.494394871663946,177.125,4.31945833333333,31.611,70.3925
57,2017-07-02,383.0,13154.666666666666,770.6666666666666,76.6,16.561663794851004,495.125,19.4166666666667,31.4675,70.1675
57,2017-07-03,384.5833333333333,13200.0,702.6666666666666,76.91666666666667,16.57301662457912,577.020833333333,23.1666666666667,31.69875,70.145
57,2017-07-04,384.5833333333333,13200.0,729.3333333333334,76.91666666666667,16.57301662457912,298.333333333333,9.46529166666667,32.6629583333333,70.2125
57,2017-07-05,376.25,13018.666666666666,770.0,75.25,16.439743573330603,306.284708333333,8.138875,33.0712083333333,72.7475
57,2017-07-06,378.5,13000.0,787.3333333333334,75.7,16.56180128205128,497.75,18.3958333333333,32.299875,75.7475
57,2017-07-07,344.1666666666667,11882.666666666666,763.3333333333334,68.83333333333333,16.475550288001195,318.222208333333,5.25,33.6521666666667,72.65
57,2017-07-08,199.83333333333334,6930.666666666667,926.0,39.96666666666667,16.40128815570091,978.395833333333,9.5625,35.4664583333333,70.0775
57,2017-07-09,368.75,12728.0,770.6666666666666,73.75,16.479988345904044,1404.58333333333,26.1041666666667,34.0766666666667,69.74
57,2017-07-10,317.0833333333333,11032.0,793.3333333333334,63.416666666666664,16.349489616066393,252.645833333333,11.4166666666667,35.0037916666667,69.995
57,2017-07-11,363.6666666666667,12517.333333333334,806.6666666666666,72.73333333333333,16.52634125124272,145.145833333333,6.875,34.44625,73.1075
57,2017-07-12,363.5,12656.0,738.0,72.7,16.337777865571006,223.770833333333,8.21529166666667,33.080125,72.68750000000001
57,2017-07-13,363.5833333333333,12541.333333333334,866.0,72.71666666666667,16.490935528740522,940.375,24.5416666666667,34.420875,71.5325
57,2017-07-14,363.5833333333333,12221.333333333334,985.3333333333334,72.71666666666667,16.922729607607828,922.020833333333,17.875,35.3079166666667,72.53750000000001
57,2017-07-15,117.66666666666667,4005.3333333333335,3156.6666666666665,23.533333333333335,16.710899356413673,2453.375,18.0833333333333,37.4167916666667,68.03750000000001
57,2017-07-16,257.0,8776.0,8712.0,51.4,16.65794971133394,3114.75695833333,9.6875,34.8904166666667,71.4875
57,2017-07-17,302.4166666666667,10600.0,6276.0,60.483333333333334,16.228743448637317,2382.08333333333,32.7083333333333,34.7525,70.9175
57,2017-07-18,230.75,8050.666666666667,7027.333333333333,46.150000000000006,16.304027616760518,1447.39583333333,25.7916666666667,34.6885833333333,70.57249999999999
57,2017-07-19,328.6666666666667,11525.333333333334,3864.6666666666665,65.73333333333333,16.2213577818911,2407.1875,16.75,34.18625,73.595
57,2017-07-20,328.75,11562.666666666666,4529.333333333333,65.75,16.173082189806273,1584.54166666667,32.375,34.26625,70.4525
57,2017-07-21,328.75,11605.333333333334,5712.0,65.75,16.11362232881434,1038.861125,20.6875,34.4844166666667,76.1675
57,2017-07-22,266.1666666666667,9317.333333333334,7921.333333333333,53.233333333333334,16.249764477199005,1293.861125,30.25,34.4025,72.44749999999999
57,2017-07-23,332.5,11520.0,4647.333333333333,66.5,16.418149594907405,3026.14583333333,15.8125,34.0210833333333,72.4475
57,2017-07-24,334.5,11322.666666666666,6599.333333333333,66.9,16.804764778615166,3172.50695833333,14.451375,34.09975,69.215
57,2017-07-25,338.6666666666667,11573.333333333334,6593.333333333333,67.73333333333333,16.64558371735791,3179.02083333333,32.625,34.93375,63.5
57,2017-07-26,338.6666666666667,11709.333333333334,5268.0,67.73333333333333,16.452250816063156,3009.52779166667,38.3958333333333,35.0010833333333,66.1025
57,2017-07-27,338.6666666666667,11893.333333333334,3980.6666666666665,67.73333333333333,16.19772047832586,3027.125,34.8333333333333,34.004375,72.4475
57,2017-07-28,338.75,11984.0,2810.0,67.75,16.079129811971516,3035.625,65.875,33.6508333333333,67.34749999999998
57,2017-07-29,338.6666666666667,12189.333333333334,5339.333333333333,67.73333333333333,15.80438270254503,2928.5,28.9166666666667,34.0080416666667,68.7725
57,2017-07-30,281.25,10045.333333333334,6880.0,56.25,15.926238551898065,2410.50695833333,23.9166666666667,35.1282083333333,72.8675
57,2017-07-31,257.4166666666667,9680.0,8174.666666666667,51.483333333333334,15.126774850780533,1893.45833333333,20.8333333333333,34.6016666666667,72.2675
57,2017-08-01,308.75,11528.0,6050.0,61.75000000000001,15.234844870460329,2584.45833333333,33.2847083333333,34.923125,73.96999999999998
57,2017-08-02,303.1666666666667,10600.0,5250.0,60.633333333333326,16.26899109014675,2248.54166666667,23.4166666666667,34.6016666666667,73.7
57,2017-08-03,318.75,10933.333333333334,4459.333333333333,63.74999999999999,16.58374618902439,2125.451375,20.0555416666667,34.7100416666667,73.295
57,2017-08-04,203.58333333333334,7197.333333333333,3627.3333333333335,40.71666666666667,16.0899851025071,2008.14583333333,7.33333333333333,33.4241666666667,69.47913043478262
57,2017-08-05,96.5,3352.0,14571.333333333334,19.3,16.376019291964997,2686.77779166667,34.4166666666667,34.2094166666667,63.755
57,2017-08-06,328.5,10952.0,2934.0,65.7,17.061883674214755,2798.54166666667,49.8541666666667,34.9489583333333,65.675
57,2017-08-07,185.83333333333334,7021.333333333333,4550.0,37.166666666666664,15.055287852892771,2856.22916666667,52.375,33.0920833333333,65.9225
57,2017-08-08,339.0,11376.0,4926.666666666667,67.80000000000001,16.950993319268633,2938.75,20.6666666666667,34.4504166666667,67.19749999999999
57,2017-08-09,348.6666666666667,11594.666666666666,7670.0,69.73333333333333,17.105556194418888,3139.263875,42.9375,35.1276666666667,70.49000000000001
57,2017-08-10,348.6666666666667,11690.666666666666,7275.333333333333,69.73333333333333,16.965090860705594,2999.41666666667,24.3125,34.49125,72.50000000000001
57,2017-08-11,348.6666666666667,11912.0,5543.333333333333,69.73333333333333,16.649867547197967,3292.5,2130.19445833333,42.7584166666667,69.8675
57,2017-08-12,348.6666666666667,11880.0,9076.0,69.73333333333333,16.69471567527123,3947.91666666667,3193.25,49.42175,69.14750000000001
57,2017-08-13,348.6666666666667,11928.0,10210.666666666666,69.73333333333333,16.62753372084358,4410.625,3210.8125,49.6960416666667,68.8025
57,2017-08-14,203.0,6872.0,12825.333333333334,40.6,16.80342937524253,3513.66666666667,1376.125,52.6104166666667,70.97
57,2017-08-15,17.0,784.0,17156.666666666668,3.4000000000000004,12.3343962585034,2975.18054166667,2714.798625,54.1541666666667,70.42249999999999
57,2017-08-16,367.4166666666667,12578.666666666666,2752.0,73.48333333333333,16.615341892799094,3477.54166666667,3226.95833333333,48.8079166666667,69.9575
57,2017-08-17,368.5833333333333,12840.0,4327.333333333333,73.71666666666667,16.32885405849775,3783.9375,3281.70833333333,48.8979166666667,71.45
57,2017-08-18,368.5833333333333,12810.666666666666,5734.0,73.71666666666667,16.366243191437686,3802.5625,2754.27779166667,48.609625,76.00249999999998
57,2017-08-19,351.6666666666667,12400.0,1644.6666666666667,70.33333333333334,16.132235663082437,3622.8125,908.0,47.9316666666667,70.07000000000001
57,2017-08-20,342.6666666666667,12490.666666666666,1035.3333333333333,68.53333333333333,15.605269712496442,2396.1875,373.833333333333,47.665,70.1375
57,2017-08-21,193.58333333333334,7624.0,4182.666666666667,38.71666666666667,14.443422452489216,0.513875,171.916666666667,49.1916666666667,73.61749999999999
57,2017-08-22,0.0,0.0,12539.333333333334,0.0,0.0,0.958333333333333,813.625,53.406875,74.06750000000001
57,2017-08-23,0.0,0.0,11134.0,0.0,0.0,1105.673625,1145.513875,52.1012083333333,65.73499999999999
57,2017-08-24,0.3333333333333333,26.666666666666668,9466.666666666666,0.06666666666666667,7.110416666666667,1684.33333333333,2035.10416666667,51.8152083333333,62.037499999999994
57,2017-08-25,0.0,0.0,8570.0,0.0,0.0,459.833333333333,2750.58333333333,52.2088333333333,62.36000000000001
57,2017-08-26,0.0,0.0,6695.333333333333,0.0,0.0,2655.69445833333,2377.11804166667,52.705125,60.725
57,2017-08-27,0.0,0.0,5656.0,0.0,0.0,2807.08333333333,472.8125,50.7566666666667,63.657500000000006
57,2017-08-28,0.0,0.0,4518.0,0.0,0.0,2416.22916666667,92.9722083333333,53.262625,65.03750000000001
57,2017-08-29,0.0,0.0,3438.0,0.0,0.0,2777.58333333333,78.75,52.9875,65.2625
57,2017-08-30,0.0,0.0,2761.3333333333335,0.0,0.0,2117.66666666667,79.8333333333333,53.0677083333333,66.3275
57,2017-08-31,0.0,0.0,3911.3333333333335,0.0,0.0,0.0,75.5694583333333,53.1415416666667,62.27750000000001
57,2017-09-01,0.0,0.0,3876.0,0.0,0.0,349.270833333333,54.5833333333333,53.9258333333333,54.67250000000001
57,2017-09-02,0.0,0.0,3789.3333333333335,0.0,0.0,848.375,60.875,53.8425,58.085
57,2017-09-03,0.0,0.0,4658.0,0.0,0.0,0.368041666666667,63.0208333333333,53.281375,61.767500000000005
57,2017-09-04,0.0,0.0,4960.666666666667,0.0,0.0,0.0,167.0,53.054375,70.415
57,2017-09-05,0.0,0.0,1430.0,0.0,0.0,2129.91666666667,115.0,52.9489583333333,63.807500000000005
57,2017-09-06,0.0,0.0,3072.6666666666665,0.0,0.0,1119.4375,91.1875,53.235,61.085
57,2017-09-07,0.0,0.0,2021.3333333333333,0.0,0.0,1075.29166666667,53.3333333333333,53.3754166666667,57.245
57,2017-09-08,0.0,0.0,2286.6666666666665,0.0,0.0,1034.10416666667,51.0,54.2208333333333,56.097500000000004
57,2017-09-09,0.0,0.0,1472.6666666666667,0.0,0.0,561.166666666667,55.0833333333333,55.2229166666666,55.355
57,2017-09-10,0.0,0.0,2944.6666666666665,0.0,0.0,428.541666666667,129.243041666667,55.5829166666667,56.044999999999995
57,2017-09-11,0.0,0.0,698.0,0.0,0.0,857.666666666667,95.375,55.265625,59.660000000000004
57,2017-09-12,12.0,968.0,4150.0,2.4,7.051652892561984,2054.70833333333,1503.52083333333,52.4948333333333,64.745
57,2017-09-13,51.0,3880.0,2202.6666666666665,10.2,7.476932989690721,2816.89583333333,1122.58333333333,46.157625,67.28750000000001
57,2017-09-14,66.25,4890.666666666667,4414.0,13.25,7.705536055070884,3800.16666666667,2375.423625,42.7242916666667,68.2025
57,2017-09-15,171.58333333333334,8013.333333333333,1425.3333333333333,34.31666666666667,12.179989947310037,4784.33333333333,4568.52173913043,44.2131739130435,67.79
57,2017-09-16,269.5833333333333,10722.666666666666,1274.0,53.91666666666667,14.301291915361022,0.0,1508.85416666667,47.4264583333333,69.31249999999999
57,2017-09-17,367.5,13181.333333333334,1599.3333333333333,73.5,15.859264363746714,4976.38095238095,2006.6875,49.118875,71.63000000000001
57,2017-09-18,385.8333333333333,13330.666666666666,4523.333333333333,77.16666666666666,16.463907364806293,4510.3125,2277.375,49.7591666666667,72.04999999999998
57,2017-09-19,415.4166666666667,13976.0,6112.666666666667,83.08333333333333,16.907759532213955,4139.1875,2191.83333333333,50.9258333333333,71.74249999999999
57,2017-09-20,415.4166666666667,13677.333333333334,8050.666666666667,83.08333333333333,17.276967773120166,3768.54166666667,927.965291666667,51.637,70.25750000000001
57,2017-09-21,406.4166666666667,13432.0,10160.0,81.28333333333333,17.211386779498376,3704.625,232.479166666667,51.5814583333333,70.63250000000001
57,2017-09-22,382.4166666666667,12800.0,9764.0,76.48333333333333,16.99463650173611,3487.63195833333,200.958333333333,52.1909583333333,70.055
57,2017-09-23,269.5,9818.666666666666,11565.333333333334,53.900000000000006,15.613177281368824,3428.9375,215.166666666667,47.2675,70.9175
57,2017-09-24,394.6666666666667,13533.333333333334,4534.0,78.93333333333334,16.588637110016418,3321.09029166667,1398.02779166667,51.0929583333333,75.965
57,2017-09-25,334.8333333333333,11896.0,3106.0,66.96666666666667,16.010790274975715,3288.08333333333,823.875,50.3660416666667,77.06750000000001
57,2017-09-26,326.25,11917.333333333334,5319.333333333333,65.25,15.572433010740655,3494.9375,1006.58333333333,50.6250416666667,76.7075
57,2017-09-27,369.25,13112.0,3766.6666666666665,73.85000000000001,16.019044259711208,3450.08333333333,457.625,50.9245833333333,71.8775
57,2017-09-28,365.5,12677.333333333334,3688.0,73.1,16.40002497896508,3520.548625,418.736125,50.2519583333333,58.415
57,2017-09-29,430.4166666666667,13882.666666666666,6382.666666666667,86.08333333333333,17.636045948584965,3388.94445833333,676.333333333333,50.1787916666667,53.29999999999998
57,2017-09-30,407.0833333333333,12797.333333333334,8094.0,81.41666666666667,18.094595445231644,3530.52083333333,212.791666666667,51.1720833333333,50.76499999999999
57,2017-10-01,429.8333333333333,13653.333333333334,8443.333333333334,85.96666666666667,17.90797322591146,3572.14583333333,195.833333333333,50.7666666666667,50.79500000000001
57,2017-10-02,420.6666666666667,13504.0,7749.333333333333,84.13333333333334,17.71987723802001,3600.47220833333,325.840291666667,50.4572916666667,57.282500000000006
57,2017-10-03,367.3333333333333,12101.333333333334,7202.0,73.46666666666667,17.26681173791685,3681.08333333333,485.458333333333,50.424375,62.95250000000001
57,2017-10-04,323.0,10749.333333333334,6214.666666666667,64.60000000000001,17.092517365418008,3748.53470833333,648.222208333333,49.584,68.2925
57,2017-10-05,345.3333333333333,11720.0,3807.3333333333335,69.06666666666666,16.760845657944635,3734.45833333333,924.388875,49.0805,63.2525
57,2017-10-06,313.8333333333333,10560.0,7049.333333333333,62.76666666666667,16.90519518097643,3850.33333333333,1232.97916666667,49.934375,62.7125
57,2017-10-07,373.0,12296.0,2902.0,74.6,17.25559802645847,4048.375,583.5,49.2983333333333,71.15750000000001
57,2017-10-08,296.75,11016.0,802.0,59.35,15.323283557250061,3836.8125,493.5,47.00375,67.68500000000002
57,2017-10-09,265.9166666666667,9141.333333333334,5858.0,53.18333333333334,16.54706795750681,3552.10416666667,189.479166666667,50.292,63.87500000000002
57,2017-10-10,376.6666666666667,11986.666666666666,3978.6666666666665,75.33333333333333,17.874907304412307,3950.5,1491.125,51.7070833333333,65.42750000000001
57,2017-10-11,412.0833333333333,13424.0,4848.666666666667,82.41666666666667,17.46176520493974,4299.55554166667,1292.625,50.2892916666667,54.679999999999986
57,2017-10-12,414.4166666666667,13592.0,4917.333333333333,82.88333333333333,17.343585483290823,4169.85416666667,504.708333333333,50.3025,56.53250000000002
57,2017-10-13,395.0833333333333,13210.666666666666,5940.666666666667,79.01666666666667,17.01175081583905,4553.16666666667,590.0,50.2020833333333,61.17499999999998
57,2017-10-14,414.25,13474.666666666666,4421.333333333333,82.85,17.487572358005142,3965.66666666667,364.319458333333,51.1969166666667,62.11249999999999
57,2017-10-15,389.5833333333333,12832.0,3535.3333333333335,77.91666666666667,17.269949042324743,3719.125,848.333333333333,49.6766666666667,65.675
57,2017-10-16,401.3333333333333,13173.333333333334,2919.3333333333335,80.26666666666667,17.329841430499325,3783.40279166667,593.881958333333,50.2942916666667,45.70249999999999
57,2017-10-17,343.1666666666667,11322.666666666666,5036.666666666667,68.63333333333334,17.240164762914116,3757.298625,434.0,50.5158333333333,49.89500000000001
57,2017-10-18,349.75,11661.333333333334,4459.333333333333,69.95,17.060609850217244,3737.75,650.854166666667,50.3047916666667,56.712500000000006
57,2017-10-19,414.5,13621.333333333334,1994.6666666666667,82.89999999999999,17.30971637627251,3902.25,2085.125,49.5445833333333,58.669999999999995
57,2017-10-20,403.0,13504.0,1906.6666666666667,80.60000000000001,16.975698558451814,3791.49304166667,2162.513875,49.4738333333333,55.377500000000005
57,2017-10-21,414.3333333333333,13880.0,2828.6666666666665,82.86666666666666,16.980303394172267,3871.125,2097.08333333333,50.1245833333333,59.4125
57,2017-10-22,414.5,13810.666666666666,1944.6666666666667,82.89999999999999,17.072413834717125,3798.5,2098.125,50.5533333333333,64.94750000000002
57,2017-10-23,344.0,11880.0,1000.0,68.8,16.471268237934904,3415.4375,2016.08333333333,50.8729166666667,65.9675
57,2017-10-24,164.5,6493.333333333333,4456.666666666667,32.9,14.41063911704312,3.54166666666667,3401.8125,51.11425,56.96000000000001
57,2017-10-25,411.75,12592.0,3676.0,82.35,18.600470536848793,3516.25,3576.625,55.919375,46.699999999999996
57,2017-10-26,404.9166666666667,12472.0,3131.3333333333335,80.98333333333333,18.467775595110826,3610.83333333333,3521.375,53.659375,44.720000000000006
57,2017-10-27,386.3333333333333,12858.666666666666,2357.3333333333335,77.26666666666667,17.090362747131206,3670.41666666667,3235.25,49.348125,52.58000000000001
57,2017-10-28,414.3333333333333,14352.0,2189.3333333333335,82.86666666666666,16.42186532268054,4338.79166666667,3512.0,48.401375,49.06249999999998
57,2017-10-29,414.5,14168.0,3796.6666666666665,82.89999999999999,16.641827827969134,4448.79166666667,3158.625,49.0470833333333,42.567499999999995
57,2017-10-30,414.1666666666667,13933.333333333334,2146.0,82.83333333333334,16.90850279106858,3916.09720833333,2601.09029166667,48.882375,43.684999999999995
57,2017-10-31,414.5,13866.666666666666,3391.3333333333335,82.89999999999999,17.003467548076923,4213.06945833333,2688.14583333333,50.0728333333333,40.12999999999999
57,2017-11-01,414.3333333333333,13458.666666666666,3163.3333333333335,82.86666666666666,17.51188412258107,4370.54166666667,3007.0,50.6833333333333,41.04500000000001
57,2017-11-02,414.5,14088.0,2842.0,82.89999999999999,16.736329973499906,4645.33333333333,2266.5,50.2832083333333,57.5375
57,2017-11-03,414.3333333333333,14189.333333333334,2530.6666666666665,82.86666666666666,16.610125759569,4533.20833333333,2431.125,50.1091666666667,50.04500000000001
57,2017-11-04,414.4166666666667,14066.666666666666,2264.0,82.88333333333333,16.758342219589256,4559.0,2295.03470833333,50.236125,41.585
57,2017-11-05,414.4166666666667,14133.333333333334,1076.6666666666667,82.88333333333333,16.67929343553459,4551.86956521739,1796.60869565217,50.0360869565217,54.785
57,2017-11-06,388.75,13413.333333333334,666.0,77.75,16.4861300944334,4328.39583333333,1247.41666666667,51.1616666666667,46.8725
57,2017-11-07,397.25,13397.333333333334,530.6666666666666,79.45,16.866717879179934,4237.31945833333,1346.55554166667,51.1746666666666,39.1325
57,2017-11-08,412.1666666666667,14285.333333333334,640.0,82.43333333333334,16.412227381619065,4476.125,2612.5,48.8089583333333,36.79999999999999
57,2017-11-09,414.4166666666667,14448.0,646.0,82.88333333333333,16.316030861634058,4200.90970833333,1689.854125,48.6845416666667,39.72499999999999
57,2017-11-10,414.4166666666667,14269.333333333334,822.0,82.88333333333333,16.520324277393634,3605.75,1345.16666666667,49.9458333333333,23.1425
57,2017-11-11,414.4166666666667,14210.666666666666,856.6666666666666,82.88333333333333,16.588526028961027,3872.14583333333,1289.66666666667,49.9454166666667,26.869999999999994
57,2017-11-12,414.4166666666667,14293.333333333334,1493.3333333333333,82.88333333333333,16.492584926927858,3740.076375,1487.520875,49.277375,35.20249999999999
57,2017-11-13,398.6666666666667,13944.0,754.6666666666666,79.73333333333333,16.26325938675336,3549.58333333333,1455.66666666667,48.668125,37.03999999999999
57,2017-11-14,414.0,14493.333333333334,1064.6666666666667,82.8,16.248643054277828,3806.06945833333,1059.1875,49.2415,39.252500000000005
57,2017-11-15,414.3333333333333,14637.333333333334,982.0,82.86666666666666,16.101745156980627,3682.8125,1278.25,48.8179166666667,39.695
57,2017-11-16,414.5,14616.0,2242.6666666666665,82.89999999999999,16.131733488414525,3848.42358333333,1547.25,47.904625,42.260000000000005
57,2017-11-17,414.3333333333333,14328.0,2330.0,82.86666666666666,16.44937263477883,3386.03470833333,823.513875,49.3257083333333,33.222500000000004
57,2017-11-18,414.4166666666667,14506.666666666666,2261.3333333333335,82.88333333333333,16.25004691329657,3451.08333333333,884.75,47.6166666666667,44.2175
57,2017-11-19,414.4166666666667,14586.666666666666,2367.3333333333335,82.88333333333333,16.160924169713585,3472.17354166667,1123.291625,47.19825,36.455000000000005
57,2017-11-20,414.4166666666667,14832.0,2307.3333333333335,82.88333333333333,15.893609350653243,3696.54166666667,1601.5,47.6525,35.54750000000001
57,2017-11-21,414.4166666666667,14677.333333333334,1868.6666666666667,82.88333333333333,16.061092879421025,3664.46529166667,1232.54166666667,49.0748333333333,45.8225
57,2017-11-22,414.25,14306.666666666666,954.6666666666666,82.85,16.470587721342028,3230.03470833333,687.083375,50.1560833333333,32.495
57,2017-11-23,414.3333333333333,14456.0,544.6666666666666,82.86666666666666,16.30372240669003,3548.72220833333,867.277791666667,49.33125,32.54
57,2017-11-24,413.75,14616.0,1129.3333333333333,82.75,16.102544585842,3409.576375,713.659708333333,49.2569583333333,43.61000000000001
57,2017-11-25,405.8333333333333,14018.666666666666,888.6666666666666,81.16666666666667,16.46743825692727,3379.64583333333,1223.875,49.60625,46.122499999999995
57,2017-11-26,414.4166666666667,14514.666666666666,798.6666666666666,82.88333333333333,16.241090429603773,3265.201375,1256.93054166667,48.2515833333333,36.252500000000005
57,2017-11-27,414.4166666666667,14541.333333333334,1334.6666666666667,82.88333333333333,16.21130665841433,2989.354125,739.736125,47.7441666666667,36.402499999999996
57,2017-11-28,412.8333333333333,14600.0,1086.0,82.56666666666666,16.084476788432266,3306.41666666667,1608.97916666667,48.9025,50.990000000000016
57,2017-11-29,414.4166666666667,14658.666666666666,1044.0,82.88333333333333,16.08154542629313,3299.513875,1367.06945833333,49.3420416666667,42.919999999999995
57,2017-11-30,414.4166666666667,14501.333333333334,1332.0,82.88333333333333,16.25602339248498,3046.6875,513.583333333333,49.4153333333333,40.2125
57,2017-12-01,414.3333333333333,14613.333333333334,1214.6666666666667,82.86666666666666,16.128189628953766,3183.0,509.791666666667,49.5158333333333,41.255
57,2017-12-02,388.0833333333333,13773.333333333334,1794.0,77.61666666666667,16.02769139238464,3176.19445833333,597.826375,49.3110416666667,37.52
57,2017-12-03,414.4166666666667,14176.0,620.0,82.88333333333333,16.629092401868572,2998.576375,377.9375,50.173625,39.335
57,2017-12-04,414.1666666666667,14053.333333333334,1051.3333333333333,82.83333333333334,16.764122786211257,2697.97220833333,170.118041666667,50.58975,42.650000000000006
57,2017-12-05,414.5,14384.0,1164.0,82.89999999999999,16.39192273822766,3103.20833333333,314.166666666667,47.9833333333333,47.165
57,2017-12-06,414.3333333333333,14509.333333333334,1567.3333333333333,82.86666666666666,16.243793267169025,3149.798625,592.631958333333,47.1156666666667,34.29499999999999
57,2017-12-07,414.5,14472.0,1995.3333333333333,82.89999999999999,16.292248249493273,2957.10416666667,507.6875,47.6555,31.1225
57,2017-12-08,414.3333333333333,14106.666666666666,746.0,82.86666666666666,16.707462980466286,92.673625,40.916625,19.042375,27.687499999999996
57,2017-12-09,414.4166666666667,13962.666666666666,1114.6666666666667,82.88333333333333,16.883165624204228,834.006916666667,124.861125,20.7046666666667,28.25
57,2017-12-10,414.4166666666667,14448.0,2192.0,82.88333333333333,16.316030861634058,2645.486125,563.4375,43.9077916666667,28.115000000000006
57,2017-12-11,414.3333333333333,13984.0,1345.3333333333333,82.86666666666666,16.854019673277392,8.013875,27.2777916666667,21.9619166666667,26.052500000000006
57,2017-12-12,409.5,14050.666666666666,2932.6666666666665,81.89999999999999,16.578377063959003,4.0,4.875,18.6972916666667,23.6225
57,2017-12-13,414.5,14290.666666666666,1264.0,82.89999999999999,16.498979520432915,4.236125,5.15275,18.4043333333333,15.252499999999998
57,2017-12-14,414.3333333333333,14301.333333333334,736.0,82.86666666666666,16.480044595686493,1.24304166666667,1.875,14.6992083333333,16.257500000000004
57,2017-12-15,414.4166666666667,14242.666666666666,471.3333333333333,82.88333333333333,16.551255421893526,0.291666666666667,0.0,14.587875,20.135
57,2017-12-16,414.4166666666667,14021.333333333334,444.0,82.88333333333333,16.812524763851908,0.0,0.0,14.198,23.5325
57,2017-12-17,414.4166666666667,13962.666666666666,470.6666666666667,82.88333333333333,16.883165624204228,0.0,0.0,11.633875,21.799999999999997
57,2017-12-18,414.4166666666667,13885.333333333334,1364.6666666666667,82.88333333333333,16.97719516196146,1576.77083333333,240.25,43.2682083333333,35.31499999999999
57,2017-12-19,414.3333333333333,14325.333333333334,1846.0,82.86666666666666,16.45243469223132,2700.8125,680.40975,46.84125,42.02
57,2017-12-20,361.8333333333333,13418.666666666666,1550.0,72.36666666666667,15.338547876921037,3746.01391666667,909.534708333333,45.5624583333333,32.45749999999999
57,2017-12-21,414.3333333333333,14930.666666666666,735.3333333333334,82.86666666666666,15.785404387688276,3052.625,248.541666666667,49.5804166666667,28.25
57,2017-12-22,414.3333333333333,14026.666666666666,1959.3333333333333,82.86666666666666,16.802752693282635,2291.11804166667,145.8125,52.4299583333333,28.377499999999998
57,2017-12-23,404.5,13400.0,854.0,80.9,17.171125621890546,1979.75,66.6666666666667,52.2197916666667,30.492500000000007
57,2017-12-24,309.8333333333333,11592.0,522.6666666666666,61.96666666666667,15.203893010505329,1962.45833333333,129.645833333333,50.0095833333333,26.8025
57,2017-12-25,412.5,14376.0,453.3333333333333,82.5,16.321908041179743,1655.30554166667,243.770833333333,49.01025,23.292500000000004
57,2017-12-26,414.5,14642.666666666666,431.3333333333333,82.89999999999999,16.10235498998361,672.805541666667,223.604166666667,41.1929583333333,9.252500000000001
57,2017-12-27,414.3333333333333,14618.666666666666,452.6666666666667,82.86666666666666,16.12230557582391,1.44445833333333,1.00695833333333,8.60104166666667,8.839999999999998
57,2017-12-28,414.4166666666667,14562.666666666666,470.0,82.88333333333333,16.187558177684185,0.0,0.0,3.294375,6.177500000000002
57,2017-12-29,388.9166666666667,13898.666666666666,464.6666666666667,77.78333333333333,15.91726524526733,0.0,0.0,1.78304166666667,10.760000000000003
57,2017-12-30,341.1666666666667,12429.333333333334,459.3333333333333,68.23333333333333,15.613626814703569,0.0,0.0,5.13120833333333,13.8725
57,2017-12-31,334.3333333333333,12194.666666666666,458.6666666666667,66.86666666666666,15.59533767038414,0.0,0.0,3.86425,4.572500000000001
57,2018-01-01,369.0,13357.333333333334,456.0,73.8,15.71417698143342,0.0,30.138875,6.1815,6.972499999999999
57,2018-01-02,403.75,14250.666666666666,435.3333333333333,80.75,16.11619047062126,0.0,778.72225,49.201875,14.832499999999998
57,2018-01-03,409.5833333333333,14357.333333333334,442.6666666666667,81.91666666666667,16.227571469477464,258.888875,1115.38195833333,49.1117083333333,15.605000000000002
57,2018-01-04,328.8333333333333,12066.666666666666,442.6666666666667,65.76666666666667,15.501494014732964,1944.85416666667,328.916666666667,48.8353333333333,13.257500000000002
57,2018-01-05,365.1666666666667,12997.333333333334,441.3333333333333,73.03333333333333,15.981660768020788,1949.798625,444.993041666667,49.16075,1.67
57,2018-01-06,261.8333333333333,10008.0,444.0,52.36666666666666,14.882047140065726,2011.75,121.375,49.5091666666667,0.4550000000000001
57,2018-01-07,371.3333333333333,13058.666666666666,465.3333333333333,74.26666666666667,16.17521782043428,2265.201375,206.395833333333,47.7365833333333,11.089999999999998
57,2018-01-08,326.5,11997.333333333334,734.6666666666666,65.3,15.480447043787507,2256.91666666667,32.2083333333333,39.68,32.60750000000001
57,2018-01-09,386.75,13533.333333333334,938.6666666666666,77.35,16.255883620689655,2375.39583333333,25.375,37.5634583333333,30.365
57,2018-01-10,413.5833333333333,14834.666666666666,826.6666666666666,82.71666666666667,15.858798272814429,2497.375,14.0555416666667,25.2972083333333,32.54750000000001
57,2018-01-11,349.0,13125.333333333334,1737.3333333333333,69.8,15.125165075172694,2875.77779166667,0.0,0.050375,53.525
57,2018-01-12,355.6666666666667,13117.333333333334,586.6666666666666,71.13333333333334,15.423489699803483,2062.0625,3.0625,9.981125,41.93749999999999
57,2018-01-13,359.3333333333333,12925.333333333334,482.6666666666667,71.86666666666667,15.813965683240493,417.388875,21.701375,36.8082083333333,11.975
57,2018-01-14,380.0,13064.0,547.3333333333334,76.0,16.54597877117779,68.7083333333333,15.0833333333333,40.1066666666667,9.229999999999999
57,2018-01-15,312.0,11061.333333333334,564.6666666666666,62.4,16.044720347155256,34.9791666666667,4.55554166666667,38.9415833333333,13.8725
57,2018-01-16,317.5,11352.0,610.6666666666666,63.5,15.909494655860934,204.916666666667,10.5625,38.3277083333333,22.1225
57,2018-01-17,384.1666666666667,13429.333333333334,589.3333333333334,76.83333333333333,16.27234950026476,332.402791666667,13.6805833333333,37.1831666666667,14.877500000000003
57,2018-01-18,392.25,13730.666666666666,1476.6666666666667,78.45,16.250112279083318,178.9375,72.763875,35.8247083333333,19.235000000000003
57,2018-01-19,414.4166666666667,14378.666666666666,870.0,82.88333333333333,16.39470608463155,348.527791666667,146.583333333333,49.0480416666667,30.7025
57,2018-01-20,393.4166666666667,13730.666666666666,852.0,78.68333333333334,16.298444884119892,361.493083333333,59.5902916666667,40.3845,36.38000000000001
57,2018-01-21,396.0833333333333,14032.0,822.0,79.21666666666667,16.05654238724186,267.583291666667,125.361125,34.4582916666667,35.787499999999994
57,2018-01-22,297.5,10554.666666666666,4010.6666666666665,59.5,16.03346860788277,192.916666666667,239.826375,35.5357916666667,42.5675
57,2018-01-23,303.0,10704.0,3324.0,60.6,16.102064648729446,152.333333333333,166.090291666667,35.502625,40.752500000000005
57,2018-01-24,361.8333333333333,12957.333333333334,637.3333333333334,72.36666666666667,15.884662053234546,164.138875,9.22225,37.8999583333333,21.950000000000003
57,2018-01-25,414.1666666666667,14045.333333333334,764.6666666666666,82.83333333333334,16.773671365736348,82.6110833333333,0.979208333333333,41.292,21.6425
57,2018-01-26,371.1666666666667,12808.0,1320.6666666666667,74.23333333333333,16.484382590741898,37.02775,2.44441666666667,40.1228333333333,35.472500000000004
57,2018-01-27,359.3333333333333,12874.666666666666,757.3333333333334,71.86666666666667,15.876199599558136,724.944458333333,5.0,37.7517916666667,45.214999999999996
57,2018-01-28,399.3333333333333,14144.0,564.0,79.86666666666666,16.06010400955254,276.02775,3.15279166666667,37.0365833333333,35.127500000000005
57,2018-01-29,394.4166666666667,13957.333333333334,1243.3333333333333,78.88333333333334,16.074513796013246,18.7777916666667,0.305541666666667,37.6724583333333,29.1125
57,2018-01-30,415.0833333333333,14344.0,591.3333333333334,83.01666666666667,16.460766600049574,0.0,0.0,37.4845416666667,16.084999999999997
57,2018-01-31,414.9166666666667,14266.666666666666,653.3333333333334,82.98333333333333,16.54334793613707,0.0,0.0,39.5288333333333,23.217499999999998
57,2018-02-01,393.6666666666667,13794.666666666666,726.6666666666666,78.73333333333333,16.233137605515818,0.0,0.0,37.0410833333333,34.16000000000001
57,2018-02-02,415.0833333333333,14685.333333333334,708.0,83.01666666666667,16.07816661370377,0.0,0.0,37.763375,14.030000000000001
57,2018-02-03,399.9166666666667,13914.666666666666,1069.3333333333333,79.98333333333333,16.34864391689025,0.0,0.0,10.3635,20.2175
57,2018-02-04,391.4166666666667,13802.666666666666,837.3333333333334,78.28333333333333,16.13100226204276,0.0,0.0,30.2478333333333,33.98749999999999
57,2018-02-05,399.0,13821.333333333334,875.3333333333334,79.80000000000001,16.421317287285355,0.0,0.0,36.4895,16.1375
57,2018-02-06,405.1666666666667,14162.666666666666,942.6666666666666,81.03333333333333,16.27322812715747,0.0,0.0,44.01,19.054999999999996
57,2018-02-07,386.75,13832.0,1381.3333333333333,77.35,15.904879385964913,0.0,0.0,44.01,19.8725
57,2018-02-08,414.0833333333333,14493.333333333334,884.6666666666666,82.81666666666668,16.251913715118064,0.0,0.0,44.01,14.6825
57,2018-02-09,410.6666666666667,14626.666666666666,740.6666666666666,82.13333333333334,15.970890306897598,0.0,0.0,44.01,20.044999999999998
57,2018-02-10,294.0,10600.0,4194.666666666667,58.8,15.77707547169811,0.0,0.0,44.01,28.264999999999997
57,2018-02-11,378.3333333333333,13610.666666666666,855.3333333333334,75.66666666666667,15.811761200365723,0.0,0.0,44.01,30.215
57,2018-02-12,0.0,58.666666666666664,10792.666666666666,0.0,0.0,0.0,0.0,44.01,24.38
57,2018-02-13,0.0,26.666666666666668,8563.333333333334,0.0,0.0,0.0,0.0,44.01,20.689999999999998
57,2018-02-14,226.33333333333334,8666.666666666666,774.0,45.266666666666666,14.85530128205128,0.0,0.0,44.01,36.027499999999996
57,2018-02-15,278.5,10234.666666666666,613.3333333333334,55.7,15.47877312402293,0.0,0.0,44.01,44.1275
57,2018-02-16,320.3333333333333,11642.666666666666,468.6666666666667,64.06666666666668,15.650733890670331,0.0,0.0,44.01,33.60500000000001
57,2018-02-17,322.25,11533.333333333334,481.3333333333333,64.45,15.89363078034682,0.0,0.0,44.01,25.9025
57,2018-02-18,298.4166666666667,10909.333333333334,484.0,59.68333333333333,15.560011050680355,0.0,0.0,2.139375,30.327500000000004
57,2018-02-19,288.1666666666667,10349.333333333334,516.6666666666666,57.63333333333334,15.838585952933093,0.0,0.0,0.0,44.80249999999999
57,2018-02-20,236.33333333333334,8989.333333333334,536.0,47.266666666666666,14.954866261247899,0.0,0.0,0.0620833333333333,59.38249999999999
57,2018-02-21,335.8333333333333,11984.0,528.6666666666666,67.16666666666666,15.94068711986352,0.0,0.0,0.04,47.059999999999995
57,2018-02-22,402.6666666666667,14016.0,508.6666666666667,80.53333333333333,16.342053526128865,0.0,0.0,0.04,32.690000000000005
57,2018-02-23,410.3333333333333,14130.666666666666,494.6666666666667,82.06666666666666,16.518065515506066,0.0,0.0,0.0266666666666667,41.277499999999996
57,2018-02-24,413.5,14117.333333333334,557.3333333333334,82.69999999999999,16.661261569701548,0.0,0.0,0.0,38.329999999999984
57,2018-02-25,414.4166666666667,14221.333333333334,760.0,82.88333333333333,16.57608385680355,0.0,0.0,0.0,41.1275
57,2018-02-26,357.75,12570.666666666666,528.0,71.55,16.188491063852354,102.75,4.47220833333333,26.75875,35.592499999999994
57,2018-02-27,291.6666666666667,10970.666666666666,542.6666666666666,58.333333333333336,15.12303010046994,92.5,3.75,23.275,40.407500000000006
57,2018-02-28,414.0,14306.666666666666,1015.3333333333334,82.8,16.4606477166822,178.333333333333,10.8333333333333,30.2534583333333,46.34749999999999
57,2018-03-01,414.1666666666667,14437.333333333334,757.3333333333334,82.83333333333334,16.318235515946313,389.0,27.0,38.42,35.57749999999999
57,2018-03-02,411.4166666666667,14234.666666666666,510.0,82.28333333333333,16.440673980579497,389.0,27.0,38.42,31.350434782608694
57,2018-03-03,243.08333333333334,8280.0,5244.666666666667,48.61666666666667,16.699746712292,389.0,27.0,38.42,30.335000000000004
57,2018-03-04,379.0,13538.666666666666,475.3333333333333,75.8,15.92386005515068,389.0,27.0,38.42,27.282500000000002
57,2018-03-05,390.5,13525.333333333334,510.6666666666667,78.10000000000001,16.423211997239747,389.0,27.0,38.42,26.405000000000005
57,2018-03-06,354.3333333333333,12328.0,578.6666666666666,70.86666666666666,16.34949798110895,389.0,27.0,38.42,30.005
57,2018-03-07,412.1666666666667,14104.0,607.3333333333334,82.43333333333334,16.62323730068696,389.0,27.0,38.42,32.21
57,2018-03-08,415.5,14930.666666666666,992.6666666666666,83.1,15.829852429005179,389.0,27.0,38.42,27.424999999999997
57,2018-03-09,415.4166666666667,14917.333333333334,1046.0,83.08333333333333,15.840823687581935,389.0,27.0,38.42,29.105000000000004
57,2018-03-10,415.4166666666667,14898.666666666666,1314.0,83.08333333333333,15.860670790823939,389.0,27.0,38.42,30.12499999999999
57,2018-03-11,414.0833333333333,14608.0,976.0,82.81666666666668,16.124343016003408,389.0,27.0,38.42,27.207499999999996
57,2018-03-12,415.25,14568.0,1669.3333333333333,83.05,16.214170899688813,389.0,27.0,38.42,29.007499999999997
57,2018-03-13,415.1666666666667,14757.333333333334,1133.3333333333333,83.03333333333333,16.0029345109023,389.0,27.0,38.42,28.227500000000006
57,2018-03-14,414.4166666666667,14648.0,1257.3333333333333,82.88333333333333,16.09325600006068,389.0,27.0,38.42,28.362499999999997
57,2018-03-15,415.4166666666667,14845.333333333334,837.3333333333334,83.08333333333333,15.917651824741036,389.0,27.0,38.42,29.840000000000003
57,2018-03-16,415.5,14752.0,690.0,83.1,16.021573345986987,389.0,27.0,38.42,24.665000000000003
57,2018-03-17,415.5,14829.333333333334,631.3333333333334,83.1,15.93802261283942,389.0,27.0,38.42,27.9425
57,2018-03-18,412.75,14565.333333333334,510.0,82.55,16.119504645734164,389.0,27.0,38.42,29.195000000000004
57,2018-03-19,415.4166666666667,14522.666666666666,708.6666666666666,83.08333333333333,16.2713124693965,389.0,27.0,38.42,26.667500000000008
57,2018-03-20,412.5,14237.333333333334,554.0,82.5,16.480877739277016,389.0,27.0,38.42,26.787500000000005
57,2018-03-21,409.5,14309.333333333334,511.3333333333333,81.89999999999999,16.278693393589265,389.0,27.0,38.42,30.590000000000003
57,2018-03-22,406.0,14117.333333333334,526.0,81.2,16.35906214582546,389.0,27.0,38.42,31.4975
57,2018-03-23,370.8333333333333,13125.333333333334,528.6666666666666,74.16666666666667,16.07139077949343,389.0,27.0,38.42,31.340000000000003
57,2018-03-24,310.5,11496.0,527.3333333333334,62.1,15.363843945720252,389.0,27.0,38.42,29.337500000000002
57,2018-03-25,104.0,3882.6666666666665,169.33333333333334,20.8,15.236607142857142,389.0,27.0,38.42,29.952499999999997
57,2018-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.605
57,2018-03-27,,,,,,0.0,0.0,0.0,41.21750000000001
57,2018-03-28,,,,,,0.0,0.0,0.0,42.43999999999999
57,2018-03-29,,,,,,0.0,0.0,0.0,44.18
57,2018-03-30,,,,,,0.0,0.0,0.0,38.07500000000001
57,2018-03-31,,,,,,0.0,0.0,0.0,40.114999999999995
57,2018-04-01,,,,,,0.0,0.0,0.0,32.2925
57,2018-04-02,,,,,,0.0,0.0,0.0,33.7475
57,2018-04-03,,,,,,0.0,0.0,0.0,39.080000000000005
57,2018-04-04,,,,,,0.0,0.0,0.0,38.3375
57,2018-04-05,,,,,,0.0,0.0,0.0,28.077499999999997
57,2018-04-06,,,,,,0.0,0.0,0.0,32.03000000000001
57,2018-04-07,,,,,,0.0,0.0,0.0,27.54499999999999
57,2018-04-08,,,,,,0.0,0.0,0.0,29.150000000000002
57,2018-04-09,,,,,,0.0,0.0,0.0,30.874999999999996
57,2018-04-10,,,,,,0.0,0.0,0.0,33.612500000000004
57,2018-04-11,,,,,,0.0,0.0,0.0,36.529999999999994
57,2018-04-12,,,,,,0.0,0.0,0.0,45.162499999999994
57,2018-04-13,,,,,,0.0,0.0,0.0,43.1525
57,2018-04-14,,,,,,0.0,0.0,0.0,34.152499999999996
57,2018-04-15,,,,,,0.0,0.0,0.0,32.757499999999986
57,2018-04-16,,,,,,0.0,0.0,0.0,36.732500000000016
57,2018-04-17,,,,,,0.0,0.0,0.0,32.300000000000004
57,2018-04-18,,,,,,0.0,0.0,0.0,34.332499999999996
57,2018-04-19,,,,,,0.0,0.0,0.0,34.37
57,2018-04-20,,,,,,0.0,0.0,0.0,35.3825
57,2018-04-21,,,,,,0.0,0.0,0.0,39.605
57,2018-04-22,,,,,,0.0,0.0,0.0,47.75
57,2018-04-23,,,,,,0.0,0.0,0.0,57.544999999999995
57,2018-04-24,,,,,,0.0,0.0,0.0,57.04999999999999
57,2018-04-25,,,,,,0.0,0.0,0.0,48.544999999999995
57,2018-04-26,,,,,,0.0,0.0,0.0,42.14000000000001
57,2018-04-27,,,,,,0.0,0.0,0.0,51.26749999999999
57,2018-04-28,,,,,,0.0,0.0,0.0,41.044999999999995
57,2018-04-29,,,,,,0.0,0.0,0.0,40.092499999999994
57,2018-04-30,,,,,,0.0,0.0,0.0,44.05250000000001
57,2018-05-01,,,,,,0.0,0.0,0.0,56.629999999999995
57,2018-05-02,,,,,,0.0,0.0,0.0,65.4275
57,2018-05-03,,,,,,0.0,0.0,0.0,61.9775
57,2018-05-04,,,,,,0.0,0.0,0.0,60.162499999999994
57,2018-05-05,,,,,,0.0,0.0,0.0,58.03999999999999
57,2018-05-06,,,,,,0.0,0.0,0.0,61.70000000000001
57,2018-05-07,,,,,,0.0,0.0,0.0,58.879999999999995
57,2018-05-08,,,,,,0.0,0.0,0.0,65.09
57,2018-05-09,,,,,,0.0,0.0,0.0,73.37750000000001
57,2018-05-10,,,,,,0.0,0.0,0.0,64.655
57,2018-05-11,,,,,,0.0,0.0,0.0,51.26
57,2018-05-12,,,,,,0.0,0.0,0.0,55.205000000000005
57,2018-05-13,,,,,,0.0,0.0,0.0,60.32750000000001
57,2018-05-14,,,,,,0.0,0.0,0.0,62.9375
57,2018-05-15,,,,,,0.0,0.0,0.0,66.455
57,2018-05-16,,,,,,0.0,0.0,0.0,68.465
57,2018-05-17,,,,,,0.0,0.0,0.0,71.8025
57,2018-05-18,,,,,,0.0,0.0,0.0,63.905
57,2018-05-19,,,,,,0.0,0.0,0.0,69.4175
57,2018-05-20,,,,,,0.0,0.0,0.0,63.155
57,2018-05-21,,,,,,0.0,0.0,0.0,63.17000000000001
57,2018-05-22,,,,,,0.0,0.0,0.0,59.585
57,2018-05-23,,,,,,0.0,0.0,0.0,57.5375
57,2018-05-24,,,,,,0.0,0.0,0.0,62.254999999999995
57,2018-05-25,,,,,,0.0,0.0,0.0,66.40999999999998
57,2018-05-26,,,,,,0.0,0.0,0.0,69.005
57,2018-05-27,,,,,,0.0,0.0,0.0,73.0475
57,2018-05-28,,,,,,0.0,0.0,0.0,74.53250000000001
57,2018-05-29,,,,,,0.0,0.0,0.0,74.90750000000001
57,2018-05-30,,,,,,0.0,0.0,0.0,79.41499999999999
57,2018-05-31,,,,,,0.0,0.0,0.0,76.2275
57,2018-06-01,,,,,,0.0,0.0,0.0,73.35499999999999
57,2018-06-02,,,,,,0.0,0.0,0.0,63.807500000000005
57,2018-06-03,,,,,,0.0,0.0,0.0,65.12750000000001
57,2018-06-04,,,,,,0.0,0.0,0.0,61.2725
57,2018-06-05,,,,,,0.0,0.0,0.0,56.6
57,2018-06-06,,,,,,0.0,0.0,0.0,54.42499999999999
57,2018-06-07,,,,,,0.0,0.0,0.0,61.3325
57,2018-06-08,,,,,,0.0,0.0,0.0,67.22
57,2018-06-09,,,,,,0.0,0.0,0.0,66.2075
57,2018-06-10,,,,,,0.0,0.0,0.0,67.325
57,2018-06-11,,,,,,0.0,0.0,0.0,65.75750000000001
57,2018-06-12,,,,,,0.0,0.0,0.0,71.0675
57,2018-06-13,,,,,,0.0,0.0,0.0,69.7625
57,2018-06-14,,,,,,0.0,0.0,0.0,68.28500000000001
57,2018-06-15,,,,,,0.0,0.0,0.0,66.08
57,2018-06-16,,,,,,0.0,0.0,0.0,70.66250000000001
57,2018-06-17,,,,,,0.0,0.0,0.0,75.35000000000001
57,2018-06-18,,,,,,0.0,0.0,0.0,75.935
57,2018-06-19,,,,,,0.0,0.0,0.0,68.90750000000001
57,2018-06-20,,,,,,0.0,0.0,0.0,67.175
57,2018-06-21,,,,,,0.0,0.0,0.0,65.04499999999999
57,2018-06-22,,,,,,0.0,0.0,0.0,65.40500000000002
57,2018-06-23,,,,,,0.0,0.0,0.0,67.3025
57,2018-06-24,,,,,,0.0,0.0,0.0,65.09749999999998
57,2018-06-25,,,,,,0.0,0.0,0.0,64.88000000000001
57,2018-06-26,,,,,,0.0,0.0,0.0,67.3775
57,2018-06-27,,,,,,0.0,0.0,0.0,69.8825
57,2018-06-28,,,,,,0.0,0.0,0.0,70.4225
57,2018-06-29,,,,,,0.0,0.0,0.0,74.48
57,2018-06-30,,,,,,0.0,0.0,0.0,77.87000000000002
57,2018-07-01,,,,,,0.0,0.0,0.0,82.12999999999998
57,2018-07-02,,,,,,0.0,0.0,0.0,80.86250000000001
57,2018-07-03,,,,,,0.0,0.0,0.0,79.58749999999999
57,2018-07-04,,,,,,0.0,0.0,0.0,81.5525
57,2018-07-05,,,,,,0.0,0.0,0.0,80.585
57,2018-07-06,,,,,,0.0,0.0,0.0,70.81250000000001
57,2018-07-07,,,,,,0.0,0.0,0.0,68.5775
57,2018-07-08,,,,,,0.0,0.0,0.0,72.15500000000002
57,2018-07-09,,,,,,0.0,0.0,0.0,73.625
57,2018-07-10,,,,,,0.0,0.0,0.0,76.37000000000002
57,2018-07-11,,,,,,0.0,0.0,0.0,72.7925
57,2018-07-12,,,,,,0.0,0.0,0.0,73.0325
57,2018-07-13,,,,,,0.0,0.0,0.0,78.25999999999999
57,2018-07-14,,,,,,0.0,0.0,0.0,75.2075
57,2018-07-15,,,,,,0.0,0.0,0.0,78.13250000000001
57,2018-07-16,,,,,,0.0,0.0,0.0,79.37
57,2018-07-17,,,,,,0.0,0.0,0.0,76.3025
57,2018-07-18,,,,,,0.0,0.0,0.0,69.92750000000001
57,2018-07-19,,,,,,0.0,0.0,0.0,70.55000000000001
57,2018-07-20,,,,,,0.0,0.0,0.0,77.86999999999999
57,2018-07-21,,,,,,0.0,0.0,0.0,75.16250000000001
57,2018-07-22,,,,,,0.0,0.0,0.0,69.4475
57,2018-07-23,,,,,,0.0,0.0,0.0,76.0925
57,2018-07-24,,,,,,0.0,0.0,0.0,78.0275
57,2018-07-25,,,,,,0.0,0.0,0.0,74.15750000000001
57,2018-07-26,,,,,,0.0,0.0,0.0,74.26249999999997
57,2018-07-27,,,,,,0.0,0.0,0.0,71.49499999999999
57,2018-07-28,,,,,,0.0,0.0,0.0,68.9225
57,2018-07-29,,,,,,0.0,0.0,0.0,69.46249999999999
57,2018-07-30,,,,,,0.0,0.0,0.0,69.545
57,2018-07-31,,,,,,0.0,0.0,0.0,73.72250000000001
57,2018-08-01,,,,,,0.0,0.0,0.0,74.315
57,2018-08-02,,,,,,0.0,0.0,0.0,74.255
57,2018-08-03,,,,,,0.0,0.0,0.0,74.9225
57,2018-08-04,,,,,,0.0,0.0,0.0,74.2625
57,2018-08-05,,,,,,0.0,0.0,0.0,75.98
57,2018-08-06,,,,,,0.0,0.0,0.0,79.6175
57,2018-08-07,,,,,,0.0,0.0,0.0,74.9825
57,2018-08-08,,,,,,0.0,0.0,0.0,72.08521739130435
57,2018-08-09,,,,,,0.0,0.0,0.0,73.415
57,2018-08-10,,,,,,0.0,0.0,0.0,71.8775
57,2018-08-11,,,,,,0.0,0.0,0.0,70.26499999999999
57,2018-08-12,,,,,,0.0,0.0,0.0,71.63000000000001
57,2018-08-13,,,,,,0.0,0.0,0.0,70.61
57,2018-08-14,,,,,,0.0,0.0,0.0,73.00250000000001
57,2018-08-15,,,,,,0.0,0.0,0.0,75.2
57,2018-08-16,,,,,,0.0,0.0,0.0,76.31750000000001
57,2018-08-17,,,,,,0.0,0.0,0.0,74.51750000000001
57,2018-08-18,,,,,,0.0,0.0,0.0,68.63
57,2018-08-19,,,,,,0.0,0.0,0.0,68.54
57,2018-08-20,,,,,,0.0,0.0,0.0,71.1125
57,2018-08-21,,,,,,0.0,0.0,0.0,71.91499999999999
57,2018-08-22,,,,,,0.0,0.0,0.0,67.22
57,2018-08-23,,,,,,0.0,0.0,0.0,66.9875
57,2018-08-24,,,,,,0.0,0.0,0.0,69.96499999999999
57,2018-08-25,,,,,,0.0,0.0,0.0,72.8225
57,2018-08-26,,,,,,0.0,0.0,0.0,73.51249999999999
57,2018-08-27,,,,,,0.0,0.0,0.0,76.49749999999999
57,2018-08-28,,,,,,0.0,0.0,0.0,80.45
57,2018-08-29,,,,,,0.0,0.0,0.0,78.56750000000001
57,2018-08-30,,,,,,0.0,0.0,0.0,66.81500000000001
57,2018-08-31,,,,,,0.0,0.0,0.0,68.35249999999998
57,2018-09-01,,,,,,0.0,0.0,0.0,75.56750000000001
57,2018-09-02,,,,,,0.0,0.0,0.0,75.32000000000001
57,2018-09-03,,,,,,0.0,0.0,0.0,76.78250000000001
57,2018-09-04,,,,,,0.0,0.0,0.0,77.90749999999998
57,2018-09-05,,,,,,0.0,0.0,0.0,80.795
57,2018-09-06,,,,,,0.0,0.0,0.0,73.67
57,2018-09-07,,,,,,0.0,0.0,0.0,68.9825
57,2018-09-08,,,,,,0.0,0.0,0.0,59.952500000000015
57,2018-09-09,,,,,,0.0,0.0,0.0,54.747499999999995
57,2018-09-10,,,,,,0.0,0.0,0.0,57.627500000000005
57,2018-09-11,,,,,,0.0,0.0,0.0,63.17749999999999
57,2018-09-12,,,,,,0.0,0.0,0.0,67.43
57,2018-09-13,,,,,,0.0,0.0,0.0,72.665
57,2018-09-14,,,,,,0.0,0.0,0.0,76.16000000000001
57,2018-09-15,,,,,,0.0,0.0,0.0,75.71
57,2018-09-16,,,,,,0.0,0.0,0.0,75.8675
57,2018-09-17,,,,,,0.0,0.0,0.0,71.99000000000001
57,2018-09-18,,,,,,0.0,0.0,0.0,70.49000000000001
57,2018-09-19,,,,,,0.0,0.0,0.0,64.4675
57,2018-09-20,,,,,,0.0,0.0,0.0,64.3325
57,2018-09-21,,,,,,0.0,0.0,0.0,77.06750000000001
57,2018-09-22,,,,,,0.0,0.0,0.0,56.2175
57,2018-09-23,,,,,,0.0,0.0,0.0,56.83250000000001
