ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2018-09-24,,,,,,0.0,0.0,0.0,60.732500000000016
57,2018-09-25,,,,,,0.0,0.0,0.0,65.8925
57,2018-09-26,,,,,,0.0,0.0,0.0,66.11
57,2018-09-27,,,,,,0.0,0.0,0.0,56.165
57,2018-09-28,,,,,,0.0,0.0,0.0,60.4925
57,2018-09-29,,,,,,0.0,0.0,0.0,54.64249999999999
57,2018-09-30,,,,,,0.0,0.0,0.0,53.3975
57,2018-10-01,,,,,,0.0,0.0,0.0,52.3175
57,2018-10-02,,,,,,0.0,0.0,0.0,60.402499999999996
57,2018-10-03,,,,,,0.0,0.0,0.0,58.9175
57,2018-10-04,,,,,,0.0,0.0,0.0,64.53500000000001
57,2018-10-05,,,,,,0.0,0.0,0.0,50.64499999999999
57,2018-10-06,,,,,,0.0,0.0,0.0,64.505
57,2018-10-07,,,,,,0.0,0.0,0.0,59.18000000000001
57,2018-10-08,,,,,,0.0,0.0,0.0,65.3975
57,2018-10-09,,,,,,0.0,0.0,0.0,75.545
57,2018-10-10,,,,,,0.0,0.0,0.0,74.21000000000001
57,2018-10-11,,,,,,0.0,0.0,0.0,64.6775
57,2018-10-12,,,,,,0.0,0.0,0.0,47.06
57,2018-10-13,,,,,,0.0,0.0,0.0,44.367499999999986
57,2018-10-14,,,,,,0.0,0.0,0.0,49.20499999999999
57,2018-10-15,,,,,,0.0,0.0,0.0,50.044999999999995
57,2018-10-16,,,,,,0.0,0.0,0.0,44.6
57,2018-10-17,,,,,,0.0,0.0,0.0,45.5225
57,2018-10-18,,,,,,0.0,0.0,0.0,39.8825
57,2018-10-19,,,,,,0.0,0.0,0.0,50.2175
57,2018-10-20,,,,,,0.0,0.0,0.0,47.0825
57,2018-10-21,,,,,,0.0,0.0,0.0,37.887499999999996
57,2018-10-22,,,,,,0.0,0.0,0.0,43.474999999999994
57,2018-10-23,,,,,,0.0,0.0,0.0,43.07
57,2018-10-24,,,,,,0.0,0.0,0.0,39.42499999999999
57,2018-10-25,,,,,,0.0,0.0,0.0,39.267500000000005
57,2018-10-26,,,,,,0.0,0.0,0.0,41.69750000000001
57,2018-10-27,,,,,,0.0,0.0,0.0,38.3225
57,2018-10-28,,,,,,0.0,0.0,0.0,39.080000000000005
57,2018-10-29,,,,,,0.0,0.0,0.0,41.93750000000001
57,2018-10-30,,,,,,0.0,0.0,0.0,41.9675
57,2018-10-31,,,,,,0.0,0.0,0.0,52.1975
57,2018-11-01,,,,,,0.0,0.0,0.0,44.94499999999999
57,2018-11-02,,,,,,0.0,0.0,0.0,43.714999999999996
57,2018-11-03,,,,,,0.0,0.0,0.0,40.4825
57,2018-11-04,,,,,,0.0,0.0,0.0,41.0525
57,2018-11-05,,,,,,0.0,0.0,0.0,51.28249999999999
57,2018-11-06,,,,,,0.0,0.0,0.0,52.48999999999999
57,2018-11-07,,,,,,0.0,0.0,0.0,45.192499999999995
57,2018-11-08,,,,,,0.0,0.0,0.0,40.01
57,2018-11-09,,,,,,0.0,0.0,0.0,35.7125
57,2018-11-10,,,,,,0.0,0.0,0.0,31.595000000000002
57,2018-11-11,,,,,,0.0,0.0,0.0,32.870000000000005
57,2018-11-12,,,,,,0.0,0.0,0.0,37.474999999999994
57,2018-11-13,,,,,,0.0,0.0,0.0,34.15999999999999
57,2018-11-14,,,,,,0.0,0.0,0.0,28.407500000000002
57,2018-11-15,,,,,,0.0,0.0,0.0,28.88
57,2018-11-16,,,,,,0.0,0.0,0.0,33.29
57,2018-11-17,,,,,,0.0,0.0,0.0,35.2775
57,2018-11-18,,,,,,0.0,0.0,0.0,32.36000000000001
57,2018-11-19,,,,,,0.0,0.0,0.0,35.34499999999999
57,2018-11-20,,,,,,0.0,0.0,0.0,31.167499999999993
57,2018-11-21,,,,,,0.0,0.0,0.0,27.169999999999998
57,2018-11-22,,,,,,0.0,0.0,0.0,14.839999999999996
57,2018-11-23,,,,,,0.0,0.0,0.0,25.107499999999998
57,2018-11-24,,,,,,0.0,0.0,0.0,36.875000000000014
57,2018-11-25,,,,,,0.0,0.0,0.0,43.1
57,2018-11-26,,,,,,0.0,0.0,0.0,40.4075
57,2018-11-27,,,,,,0.0,0.0,0.0,32.42749999999999
57,2018-11-28,,,,,,0.0,0.0,0.0,31.745000000000008
57,2018-11-29,,,,,,0.0,0.0,0.0,30.874999999999996
57,2018-11-30,,,,,,0.0,0.0,0.0,32.09000000000001
57,2018-12-01,,,,,,0.0,0.0,0.0,34.01
57,2018-12-02,,,,,,0.0,0.0,0.0,48.215
57,2018-12-03,,,,,,0.0,0.0,0.0,37.137499999999996
57,2018-12-04,,,,,,0.0,0.0,0.0,27.259999999999994
57,2018-12-05,,,,,,0.0,0.0,0.0,26.217499999999998
57,2018-12-06,,,,,,0.0,0.0,0.0,30.432499999999994
57,2018-12-07,,,,,,0.0,0.0,0.0,22.49
57,2018-12-08,,,,,,0.0,0.0,0.0,24.672500000000003
57,2018-12-09,,,,,,0.0,0.0,0.0,26.644999999999996
57,2018-12-10,,,,,,0.0,0.0,0.0,30.034999999999997
57,2018-12-11,,,,,,0.0,0.0,0.0,28.227499999999996
57,2018-12-12,,,,,,0.0,0.0,0.0,30.619999999999994
57,2018-12-13,,,,,,0.0,0.0,0.0,35.70499999999999
57,2018-12-14,,,,,,0.0,0.0,0.0,39.154999999999994
57,2018-12-15,,,,,,0.0,0.0,0.0,37.115
57,2018-12-16,,,,,,0.0,0.0,0.0,36.07999999999999
57,2018-12-17,,,,,,0.0,0.0,0.0,35.12000000000001
57,2018-12-18,,,,,,0.0,0.0,0.0,27.16250000000001
57,2018-12-19,,,,,,0.0,0.0,0.0,32.54
57,2018-12-20,,,,,,0.0,0.0,0.0,39.627500000000005
57,2018-12-21,,,,,,0.0,0.0,0.0,39.912499999999994
57,2018-12-22,,,,,,0.0,0.0,0.0,30.657499999999995
57,2018-12-23,,,,,,0.0,0.0,0.0,32.6675
57,2018-12-24,,,,,,0.0,0.0,0.0,32.53249999999999
57,2018-12-25,,,,,,0.0,0.0,0.0,30.71749999999999
57,2018-12-26,,,,,,0.0,0.0,0.0,32.3075
57,2018-12-27,,,,,,0.0,0.0,0.0,31.977499999999996
57,2018-12-28,,,,,,0.0,0.0,0.0,49.339999999999996
57,2018-12-29,,,,,,0.0,0.0,0.0,31.12249999999999
57,2018-12-30,,,,,,0.0,0.0,0.0,29.352500000000006
57,2018-12-31,,,,,,0.0,0.0,0.0,35.8175
57,2019-01-01,,,,,,0.0,0.0,0.0,36.70250000000001
57,2019-01-02,,,,,,0.0,0.0,0.0,27.620000000000005
57,2019-01-03,,,,,,0.0,0.0,0.0,32.99000000000001
57,2019-01-04,,,,,,0.0,0.0,0.0,37.235
57,2019-01-05,,,,,,0.0,0.0,0.0,33.5075
57,2019-01-06,,,,,,0.0,0.0,0.0,32.86249999999999
57,2019-01-07,,,,,,0.0,0.0,0.0,27.980000000000004
57,2019-01-08,,,,,,0.0,0.0,0.0,44.262499999999996
57,2019-01-09,,,,,,0.0,0.0,0.0,30.844999999999988
57,2019-01-10,,,,,,0.0,0.0,0.0,20.600000000000005
57,2019-01-11,,,,,,0.0,0.0,0.0,15.9275
57,2019-01-12,,,,,,0.0,0.0,0.0,20.067500000000006
57,2019-01-13,,,,,,0.0,0.0,0.0,17.389999999999997
57,2019-01-14,,,,,,0.0,0.0,0.0,19.5575
57,2019-01-15,,,,,,0.0,0.0,0.0,26.795000000000005
57,2019-01-16,,,,,,0.0,0.0,0.0,26.209999999999997
57,2019-01-17,,,,,,0.0,0.0,0.0,17.87
57,2019-01-18,,,,,,0.0,0.0,0.0,28.865000000000006
57,2019-01-19,,,,,,0.0,0.0,0.0,16.505
57,2019-01-20,,,,,,0.0,0.0,0.0,7.377499999999999
57,2019-01-21,,,,,,0.0,0.0,0.0,1.6925
57,2019-01-22,,,,,,0.0,0.0,0.0,15.38
57,2019-01-23,,,,,,0.0,0.0,0.0,39.245000000000005
57,2019-01-24,,,,,,0.0,0.0,0.0,30.987500000000008
57,2019-01-25,,,,,,0.0,0.0,0.0,19.962500000000002
57,2019-01-26,,,,,,0.0,0.0,0.0,12.335
57,2019-01-27,,,,,,0.0,0.0,0.0,18.319999999999997
57,2019-01-28,,,,,,0.0,0.0,0.0,15.005
57,2019-01-29,,,,,,0.0,0.0,0.0,23.4725
57,2019-01-30,,,,,,0.0,0.0,0.0,2.712499999999999
57,2019-01-31,,,,,,0.0,0.0,0.0,3.0425000000000004
57,2019-02-01,,,,,,0.0,0.0,0.0,3.5749999999999997
57,2019-02-02,,,,,,0.0,0.0,0.0,23.284999999999997
57,2019-02-03,,,,,,0.0,0.0,0.0,42.215
57,2019-02-04,,,,,,0.0,0.0,0.0,51.20749999999999
57,2019-02-05,,,,,,0.0,0.0,0.0,36.15500000000001
57,2019-02-06,,,,,,0.0,0.0,0.0,29.84
57,2019-02-07,,,,,,0.0,0.0,0.0,35.352500000000006
57,2019-02-08,,,,,,0.0,0.0,0.0,27.462499999999995
57,2019-02-09,,,,,,0.0,0.0,0.0,17.532500000000002
57,2019-02-10,,,,,,0.0,0.0,0.0,20.480000000000004
57,2019-02-11,,,,,,0.0,0.0,0.0,25.430000000000003
57,2019-02-12,,,,,,0.0,0.0,0.0,29.622500000000002
57,2019-02-13,,,,,,0.0,0.0,0.0,26.72000000000001
57,2019-02-14,,,,,,0.0,0.0,0.0,32.074999999999996
57,2019-02-15,,,,,,0.0,0.0,0.0,35.127500000000005
57,2019-02-16,,,,,,0.0,0.0,0.0,24.89
57,2019-02-17,,,,,,0.0,0.0,0.0,21.740000000000006
57,2019-02-18,,,,,,0.0,0.0,0.0,20.03
57,2019-02-19,,,,,,0.0,0.0,0.0,14.584999999999999
57,2019-02-20,,,,,,0.0,0.0,0.0,25.775000000000006
57,2019-02-21,,,,,,0.0,0.0,0.0,34.55750000000001
57,2019-02-22,,,,,,0.0,0.0,0.0,30.4175
57,2019-02-23,,,,,,0.0,0.0,0.0,33.28249999999999
57,2019-02-24,,,,,,0.0,0.0,0.0,37.7075
57,2019-02-25,,,,,,0.0,0.0,0.0,21.912499999999998
57,2019-02-26,,,,,,0.0,0.0,0.0,18.927499999999995
57,2019-02-27,,,,,,0.0,0.0,0.0,15.612499999999999
57,2019-02-28,,,,,,0.0,0.0,0.0,17.592500000000005
57,2019-03-01,,,,,,0.0,0.0,0.0,23.644999999999996
57,2019-03-02,,,,,,0.0,0.0,0.0,26.69
57,2019-03-03,,,,,,0.0,0.0,0.0,23.1725
57,2019-03-04,,,,,,0.0,0.0,0.0,16.160000000000004
57,2019-03-05,,,,,,0.0,0.0,0.0,11.712499999999999
57,2019-03-06,,,,,,0.0,0.0,0.0,11.067499999999997
57,2019-03-07,,,,,,0.0,0.0,0.0,16.520000000000003
57,2019-03-08,,,,,,0.0,0.0,0.0,18.275000000000002
57,2019-03-09,,,,,,0.0,0.0,0.0,26.63
57,2019-03-10,,,,,,0.0,0.0,0.0,37.865
57,2019-03-11,,,,,,0.0,0.0,0.0,31.977499999999992
57,2019-03-12,,,,,,0.0,0.0,0.0,28.94
57,2019-03-13,,,,,,0.0,0.0,0.0,37.204999999999984
57,2019-03-14,,,,,,0.0,0.0,0.0,52.115
57,2019-03-15,,,,,,0.0,0.0,0.0,41.39749999999999
57,2019-03-16,,,,,,0.0,0.0,0.0,30.627499999999998
57,2019-03-17,,,,,,0.0,0.0,0.0,27.5825
57,2019-03-18,,,,,,0.0,0.0,0.0,29.150000000000002
57,2019-03-19,,,,,,0.0,0.0,0.0,33.17749999999999
57,2019-03-20,,,,,,0.0,0.0,0.0,39.7325
57,2019-03-21,,,,,,0.0,0.0,0.0,42.85249999999999
57,2019-03-22,,,,,,0.0,0.0,0.0,33.6575
57,2019-03-23,,,,,,0.0,0.0,0.0,27.53750000000001
57,2019-03-24,,,,,,0.0,0.0,0.0,37.26499999999999
57,2019-03-25,,,,,,0.0,0.0,0.0,33.335
57,2019-03-26,,,,,,0.0,0.0,0.0,30.942499999999995
57,2019-03-27,,,,,,0.0,0.0,0.0,35.67499999999999
57,2019-03-28,,,,,,0.0,0.0,0.0,47.382500000000014
57,2019-03-29,,,,,,0.0,0.0,0.0,45.965
57,2019-03-30,,,,,,0.0,0.0,0.0,47.892500000000005
57,2019-03-31,,,,,,0.0,0.0,0.0,30.200000000000003
57,2019-04-01,,,,,,0.0,0.0,0.0,27.6425
57,2019-04-02,,,,,,0.0,0.0,0.0,38.7875
57,2019-04-03,,,,,,0.0,0.0,0.0,39.73999999999999
57,2019-04-04,,,,,,0.0,0.0,0.0,34.535000000000004
57,2019-04-05,,,,,,0.0,0.0,0.0,39.67249999999999
57,2019-04-06,,,,,,0.0,0.0,0.0,49.557500000000005
57,2019-04-07,,,,,,0.0,0.0,0.0,54.11750000000001
57,2019-04-08,,,,,,0.0,0.0,0.0,50.330000000000005
57,2019-04-09,,,,,,0.0,0.0,0.0,44.435
57,2019-04-10,,,,,,0.0,0.0,0.0,37.41499999999999
57,2019-04-11,,,,,,0.0,0.0,0.0,36.537499999999994
57,2019-04-12,,,,,,0.0,0.0,0.0,55.81250000000001
57,2019-04-13,,,,,,0.0,0.0,0.0,47.165
57,2019-04-14,,,,,,0.0,0.0,0.0,40.75699999999999
57,2019-04-15,,,,,,0.0,0.0,0.0,40.181818181818215
57,2019-04-16,,,,,,0.0,0.0,0.0,38.01826086956527
57,2019-04-17,,,,,,0.0,0.0,0.0,49.722500000000075
57,2019-04-18,,,,,,0.0,0.0,0.0,62.825000000000045
57,2019-04-19,,,,,,0.0,0.0,0.0,56.79500000000005
57,2019-04-20,,,,,,0.0,0.0,0.0,44.25384615384624
57,2019-04-21,,,,,,0.0,0.0,0.0,43.61750000000004
57,2019-04-22,,,,,,0.0,0.0,0.0,52.34000000000004
57,2019-04-23,,,,,,0.0,0.0,0.0,55.14500000000002
57,2019-04-24,,,,,,0.0,0.0,0.0,43.18250000000004
57,2019-04-25,,,,,,0.0,0.0,0.0,51.29000000000004
57,2019-04-26,,,,,,0.0,0.0,0.0,49.52000000000003
57,2019-04-27,,,,,,0.0,0.0,0.0,37.40000000000004
57,2019-04-28,,,,,,0.0,0.0,0.0,40.87250000000004
57,2019-04-29,,,,,,0.0,0.0,0.0,40.53500000000005
57,2019-04-30,,,,,,0.0,0.0,0.0,44.48000000000005
57,2019-05-01,,,,,,0.0,0.0,0.0,55.87250000000006
57,2019-05-02,,,,,,0.0,0.0,0.0,52.340000000000025
57,2019-05-03,,,,,,0.0,0.0,0.0,50.91500000000004
57,2019-05-04,,,,,,0.0,0.0,0.0,50.16500000000007
57,2019-05-05,,,,,,0.0,0.0,0.0,53.66750000000004
57,2019-05-06,,,,,,0.0,0.0,0.0,55.250000000000064
57,2019-05-07,,,,,,0.0,0.0,0.0,48.41000000000003
57,2019-05-08,,,,,,0.0,0.0,0.0,47.825000000000074
57,2019-05-09,,,,,,0.0,0.0,0.0,61.79750000000006
57,2019-05-10,,,,,,0.0,0.0,0.0,54.58250000000006
57,2019-05-11,,,,,,0.0,0.0,0.0,47.79304347826091
57,2019-05-12,,,,,,0.0,0.0,0.0,46.00250000000006
57,2019-05-13,,,,,,0.0,0.0,0.0,44.525000000000034
57,2019-05-14,,,,,,0.0,0.0,0.0,43.66250000000006
57,2019-05-15,,,,,,0.0,0.0,0.0,50.25500000000003
57,2019-05-16,,,,,,0.0,0.0,0.0,55.17500000000003
57,2019-05-17,,,,,,0.0,0.0,0.0,58.025000000000055
57,2019-05-18,,,,,,0.0,0.0,0.0,56.09000000000003
57,2019-05-19,,,,,,0.0,0.0,0.0,70.22000000000006
57,2019-05-20,,,,,,0.0,0.0,0.0,56.16500000000003
57,2019-05-21,,,,,,0.0,0.0,0.0,51.462500000000034
57,2019-05-22,,,,,,0.0,0.0,0.0,57.29000000000005
57,2019-05-23,,,,,,0.0,0.0,0.0,62.78000000000006
57,2019-05-24,,,,,,0.0,0.0,0.0,57.83000000000004
57,2019-05-25,,,,,,0.0,0.0,0.0,64.51250000000006
57,2019-05-26,,,,,,0.0,0.0,0.0,61.91750000000005
57,2019-05-27,,,,,,0.0,0.0,0.0,62.29250000000005
57,2019-05-28,,,,,,0.0,0.0,0.0,56.84000000000006
57,2019-05-29,,,,,,0.0,0.0,0.0,54.95000000000004
57,2019-05-30,,,,,,0.0,0.0,0.0,59.87000000000007
57,2019-05-31,,,,,,0.0,0.0,0.0,58.58000000000007
57,2019-06-01,,,,,,0.0,0.0,0.0,63.41000000000003
57,2019-06-02,,,,,,0.0,0.0,0.0,57.49250000000007
57,2019-06-03,,,,,,0.0,0.0,0.0,50.600000000000016
57,2019-06-04,,,,,,0.0,0.0,0.0,56.47250000000006
57,2019-06-05,,,,,,0.0,0.0,0.0,64.79000000000003
57,2019-06-06,,,,,,0.0,0.0,0.0,62.87750000000005
57,2019-06-07,,,,,,0.0,0.0,0.0,65.95739130434785
57,2019-06-08,,,,,,0.0,0.0,0.0,68.25500000000005
57,2019-06-09,,,,,,0.0,0.0,0.0,71.79500000000003
57,2019-06-10,,,,,,0.0,0.0,0.0,66.86000000000003
57,2019-06-11,,,,,,0.0,0.0,0.0,59.12000000000004
57,2019-06-12,,,,,,0.0,0.0,0.0,64.08500000000005
57,2019-06-13,,,,,,0.0,0.0,0.0,61.167500000000075
57,2019-06-14,,,,,,0.0,0.0,0.0,58.87250000000004
57,2019-06-15,,,,,,0.0,0.0,0.0,63.84500000000006
57,2019-06-16,,,,,,0.0,0.0,0.0,58.550000000000075
57,2019-06-17,,,,,,0.0,0.0,0.0,64.66250000000007
57,2019-06-18,,,,,,0.0,0.0,0.0,68.72000000000003
57,2019-06-19,,,,,,0.0,0.0,0.0,70.35500000000003
57,2019-06-20,,,,,,0.0,0.0,0.0,65.50250000000007
57,2019-06-21,,,,,,0.0,0.0,0.0,64.61000000000003
57,2019-06-22,,,,,,0.0,0.0,0.0,65.28500000000004
57,2019-06-23,,,,,,0.0,0.0,0.0,67.79750000000006
57,2019-06-24,,,,,,0.0,0.0,0.0,72.23750000000005
57,2019-06-25,,,,,,0.0,0.0,0.0,69.36500000000005
57,2019-06-26,,,,,,0.0,0.0,0.0,70.97750000000002
57,2019-06-27,,,,,,0.0,0.0,0.0,73.41500000000006
57,2019-06-28,,,,,,0.0,0.0,0.0,75.44000000000004
57,2019-06-29,,,,,,0.0,0.0,0.0,74.51000000000003
57,2019-06-30,,,,,,0.0,0.0,0.0,69.71000000000002
57,2019-07-01,,,,,,0.0,0.0,0.0,68.97826086956526
57,2019-07-02,,,,,,0.0,0.0,0.0,72.55250000000007
57,2019-07-03,,,,,,0.0,0.0,0.0,75.84500000000004
57,2019-07-04,,,,,,0.0,0.0,0.0,78.70250000000003
57,2019-07-05,,,,,,0.0,0.0,0.0,80.09000000000002
57,2019-07-06,,,,,,0.0,0.0,0.0,75.8136363636364
57,2019-07-07,,,,,,0.0,0.0,0.0,69.98000000000006
57,2019-07-08,,,,,,0.0,0.0,0.0,68.78260869565221
57,2019-07-09,,,,,,0.0,0.0,0.0,70.24608695652178
57,2019-07-10,,,,,,0.0,0.0,0.0,77.96260869565224
57,2019-07-11,,,,,,0.0,0.0,0.0,76.77304347826089
57,2019-07-12,,,,,,0.0,0.0,0.0,67.63250000000006
57,2019-07-13,,,,,,0.0,0.0,0.0,72.7034782608696
57,2019-07-14,,,,,,0.0,0.0,0.0,72.32750000000003
57,2019-07-15,,,,,,0.0,0.0,0.0,71.57000000000008
57,2019-07-16,,,,,,0.0,0.0,0.0,77.43578947368425
57,2019-07-17,,,,,,0.0,0.0,0.0,
57,2019-07-18,,,,,,0.0,0.0,0.0,
57,2019-07-19,,,,,,0.0,0.0,0.0,
57,2019-07-20,,,,,,0.0,0.0,0.0,
57,2019-07-21,,,,,,0.0,0.0,0.0,
57,2019-07-22,,,,,,0.0,0.0,0.0,
57,2019-07-23,,,,,,0.0,0.0,0.0,
57,2019-07-24,,,,,,0.0,0.0,0.0,
57,2019-07-25,,,,,,0.0,0.0,0.0,
57,2019-07-26,,,,,,0.0,0.0,0.0,
57,2019-07-27,,,,,,0.0,0.0,0.0,
57,2019-07-28,,,,,,0.0,0.0,0.0,
57,2019-07-29,,,,,,0.0,0.0,0.0,
57,2019-07-30,,,,,,0.0,0.0,0.0,
57,2019-07-31,,,,,,0.0,0.0,0.0,
57,2019-08-01,,,,,,0.0,0.0,0.0,69.53000000000009
57,2019-08-02,,,,,,0.0,0.0,0.0,72.80000000000003
57,2019-08-03,,,,,,0.0,0.0,0.0,73.74500000000005
57,2019-08-04,,,,,,0.0,0.0,0.0,73.37000000000006
57,2019-08-05,,,,,,0.0,0.0,0.0,73.38500000000003
57,2019-08-06,,,,,,0.0,0.0,0.0,73.72250000000003
57,2019-08-07,,,,,,0.0,0.0,0.0,71.99750000000002
57,2019-08-08,,,,,,0.0,0.0,0.0,71.44250000000001
57,2019-08-09,,,,,,0.0,0.0,0.0,69.07250000000005
57,2019-08-10,,,,,,0.0,0.0,0.0,67.49750000000002
57,2019-08-11,,,,,,0.0,0.0,0.0,67.99250000000002
57,2019-08-12,,,,,,0.0,0.0,0.0,73.16000000000004
57,2019-08-13,,,,,,0.0,0.0,0.0,73.72250000000001
57,2019-08-14,,,,,,0.0,0.0,0.0,69.96500000000002
57,2019-08-15,,,,,,0.0,0.0,0.0,69.75500000000005
57,2019-08-16,,,,,,0.0,0.0,0.0,71.55500000000005
57,2019-08-17,,,,,,0.0,0.0,0.0,70.64750000000004
57,2019-08-18,,,,,,0.0,0.0,0.0,74.33
57,2019-08-19,,,,,,0.0,0.0,0.0,74.09000000000002
57,2019-08-20,,,,,,0.0,0.0,0.0,76.07750000000004
57,2019-08-21,,,,,,0.0,0.0,0.0,74.39000000000004
57,2019-08-22,,,,,,0.0,0.0,0.0,69.68750000000001
57,2019-08-23,,,,,,0.0,0.0,0.0,65.30000000000003
57,2019-08-24,,,,,,0.0,0.0,0.0,63.08000000000004
57,2019-08-25,,,,,,0.0,0.0,0.0,65.32250000000006
57,2019-08-26,,,,,,0.0,0.0,0.0,67.62500000000004
57,2019-08-27,,,,,,0.0,0.0,0.0,68.94500000000002
57,2019-08-28,,,,,,0.0,0.0,0.0,72.43250000000002
57,2019-08-29,,,,,,0.0,0.0,0.0,67.54250000000003
57,2019-08-30,,,,,,0.0,0.0,0.0,70.38500000000003
57,2019-08-31,,,,,,0.0,0.0,0.0,63.39500000000002
57,2019-09-01,,,,,,0.0,0.0,0.0,65.78750000000004
57,2019-09-02,,,,,,0.0,0.0,0.0,67.51250000000005
57,2019-09-03,,,,,,0.0,0.0,0.0,69.91250000000002
57,2019-09-04,,,,,,0.0,0.0,0.0,69.20000000000006
57,2019-09-05,,,,,,0.0,0.0,0.0,63.462500000000034
57,2019-09-06,,,,,,0.0,0.0,0.0,62.08250000000004
57,2019-09-07,,,,,,0.0,0.0,0.0,62.120000000000054
57,2019-09-08,,,,,,0.0,0.0,0.0,61.295000000000044
57,2019-09-09,,,,,,0.0,0.0,0.0,55.67000000000007
57,2019-09-10,,,,,,0.0,0.0,0.0,76.78000000000003
57,2019-09-11,,,,,,0.0,0.0,0.0,74.25500000000007
57,2019-09-12,,,,,,0.0,0.0,0.0,61.13000000000003
57,2019-09-13,,,,,,0.0,0.0,0.0,63.74750000000004
57,2019-09-14,,,,,,0.0,0.0,0.0,67.07750000000003
57,2019-09-15,,,,,,0.0,0.0,0.0,64.29500000000003
57,2019-09-16,,,,,,0.0,0.0,0.0,65.48750000000007
57,2019-09-17,,,,,,0.0,0.0,0.0,63.38750000000002
57,2019-09-18,,,,,,0.0,0.0,0.0,62.951818181818204
57,2019-09-19,,,,,,0.0,0.0,0.0,63.95000000000005
57,2019-09-20,,,,,,0.0,0.0,0.0,66.78500000000004
57,2019-09-21,,,,,,0.0,0.0,0.0,71.03750000000002
57,2019-09-22,,,,,,0.0,0.0,0.0,74.90000000000005
57,2019-09-23,,,,,,0.0,0.0,0.0,70.18250000000002
57,2019-09-24,,,,,,0.0,0.0,0.0,61.88000000000003
57,2019-09-25,,,,,,0.0,0.0,0.0,66.33500000000004
57,2019-09-26,,,,,,0.0,0.0,0.0,64.72250000000005
57,2019-09-27,,,,,,0.0,0.0,0.0,62.46500000000006
57,2019-09-28,,,,,,0.0,0.0,0.0,66.31250000000004
57,2019-09-29,,,,,,0.0,0.0,0.0,56.007500000000086
57,2019-09-30,,,,,,0.0,0.0,0.0,59.59250000000005
57,2019-10-01,,,,,,0.0,0.0,0.0,71.75750000000002
57,2019-10-02,,,,,,0.0,0.0,0.0,60.11000000000004
57,2019-10-03,,,,,,0.0,0.0,0.0,51.10250000000008
57,2019-10-04,,,,,,0.0,0.0,0.0,48.08000000000007
57,2019-10-05,,,,,,0.0,0.0,0.0,49.40000000000006
57,2019-10-06,,,,,,0.0,0.0,0.0,60.747500000000066
57,2019-10-07,,,,,,0.0,0.0,0.0,56.480000000000054
57,2019-10-08,,,,,,0.0,0.0,0.0,53.36000000000006
57,2019-10-09,,,,,,0.0,0.0,0.0,51.32000000000005
57,2019-10-10,,,,,,0.0,0.0,0.0,52.22
57,2019-10-11,,,,,,0.0,0.0,0.0,57.78500000000005
57,2019-10-12,,,,,,0.0,0.0,0.0,52.61750000000007
57,2019-10-13,,,,,,0.0,0.0,0.0,51.54500000000005
57,2019-10-14,,,,,,0.0,0.0,0.0,47.03750000000006
57,2019-10-15,,,,,,0.0,0.0,0.0,48.80750000000003
57,2019-10-16,,,,,,0.0,0.0,0.0,50.75913043478265
57,2019-10-17,,,,,,0.0,0.0,0.0,44.27000000000009
57,2019-10-18,,,,,,0.0,0.0,0.0,43.06250000000003
57,2019-10-19,,,,,,0.0,0.0,0.0,44.27000000000004
57,2019-10-20,,,,,,0.0,0.0,0.0,51.88250000000004
57,2019-10-21,,,,,,0.0,0.0,0.0,55.964545454545494
57,2019-10-22,,,,,,0.0,0.0,0.0,56.69000000000003
57,2019-10-23,,,,,,0.0,0.0,0.0,50.202500000000036
57,2019-10-24,,,,,,0.0,0.0,0.0,50.48750000000006
57,2019-10-25,,,,,,0.0,0.0,0.0,46.02500000000003
57,2019-10-26,,,,,,0.0,0.0,0.0,47.817500000000024
57,2019-10-27,,,,,,0.0,0.0,0.0,53.937500000000064
57,2019-10-28,,,,,,0.0,0.0,0.0,53.577500000000036
57,2019-10-29,,,,,,0.0,0.0,0.0,54.48500000000004
57,2019-10-30,,,,,,0.0,0.0,0.0,51.47000000000002
57,2019-10-31,,,,,,0.0,0.0,0.0,55.610000000000035
57,2019-11-01,,,,,,0.0,0.0,0.0,36.46250000000006
57,2019-11-02,,,,,,0.0,0.0,0.0,38.32250000000007
57,2019-11-03,,,,,,0.0,0.0,0.0,36.17000000000005
57,2019-11-04,,,,,,0.0,0.0,0.0,46.40000000000007
57,2019-11-05,,,,,,0.0,0.0,0.0,45.072500000000055
57,2019-11-06,,,,,,0.0,0.0,0.0,38.8947826086957
57,2019-11-07,,,,,,0.0,0.0,0.0,35.38400000000005
57,2019-11-08,,,,,,0.0,0.0,0.0,28.40000000000004
57,2019-11-09,,,,,,0.0,0.0,0.0,33.69043478260873
57,2019-11-10,,,,,,0.0,0.0,0.0,40.75250000000006
57,2019-11-11,,,,,,0.0,0.0,0.0,29.802105263157955
57,2019-11-12,,,,,,0.0,0.0,0.0,21.77750000000005
57,2019-11-13,,,,,,0.0,0.0,0.0,21.52250000000005
57,2019-11-14,,,,,,0.0,0.0,0.0,30.56947368421056
57,2019-11-15,,,,,,0.0,0.0,0.0,34.12571428571433
57,2019-11-16,,,,,,0.0,0.0,0.0,25.115000000000038
57,2019-11-17,,,,,,0.0,0.0,0.0,32.01636363636365
57,2019-11-18,,,,,,0.0,0.0,0.0,35.897000000000055
57,2019-11-19,,,,,,0.0,0.0,0.0,37.122500000000024
57,2019-11-20,,,,,,0.0,0.0,0.0,38.87750000000005
57,2019-11-21,,,,,,0.0,0.0,0.0,42.23000000000004
57,2019-11-22,,,,,,0.0,0.0,0.0,39.83750000000003
57,2019-11-23,,,,,,0.0,0.0,0.0,35.60000000000006
57,2019-11-24,,,,,,0.0,0.0,0.0,39.44750000000005
57,2019-11-25,,,,,,0.0,0.0,0.0,44.33750000000006
57,2019-11-26,,,,,,0.0,0.0,0.0,47.052500000000045
57,2019-11-27,,,,,,0.0,0.0,0.0,48.32750000000002
57,2019-11-28,,,,,,0.0,0.0,0.0,36.966363636363674
57,2019-11-29,,,,,,0.0,0.0,0.0,29.390000000000054
57,2019-11-30,,,,,,0.0,0.0,0.0,29.53250000000003
57,2019-12-01,,,,,,0.0,0.0,0.0,30.380000000000027
57,2019-12-02,,,,,,0.0,0.0,0.0,30.569000000000052
57,2019-12-03,,,,,,0.0,0.0,0.0,29.180000000000025
57,2019-12-04,,,,,,0.0,0.0,0.0,34.17500000000003
57,2019-12-05,,,,,,0.0,0.0,0.0,32.16500000000004
57,2019-12-06,,,,,,0.0,0.0,0.0,33.15875000000006
57,2019-12-07,,,,,,0.0,0.0,0.0,28.362500000000043
57,2019-12-08,,,,,,0.0,0.0,0.0,36.17750000000006
57,2019-12-09,,,,,,0.0,0.0,0.0,46.707500000000046
57,2019-12-10,,,,,,0.0,0.0,0.0,38.07500000000005
57,2019-12-11,,,,,,0.0,0.0,0.0,24.072500000000044
57,2019-12-12,,,,,,0.0,0.0,0.0,23.487500000000058
57,2019-12-13,,,,,,0.0,0.0,0.0,37.23800000000006
57,2019-12-14,,,,,,0.0,0.0,0.0,36.282500000000034
57,2019-12-15,,,,,,0.0,0.0,0.0,31.787272727272782
57,2019-12-16,,,,,,0.0,0.0,0.0,30.294285714285778
57,2019-12-17,,,,,,0.0,0.0,0.0,29.83142857142865
57,2019-12-18,,,,,,0.0,0.0,0.0,22.40000000000003
57,2019-12-19,,,,,,0.0,0.0,0.0,16.452500000000022
57,2019-12-20,,,,,,0.0,0.0,0.0,19.887500000000045
57,2019-12-21,,,,,,0.0,0.0,0.0,28.04000000000004
57,2019-12-22,,,,,,0.0,0.0,0.0,39.91250000000003
57,2019-12-23,,,,,,0.0,0.0,0.0,43.13000000000003
57,2019-12-24,,,,,,0.0,0.0,0.0,34.725714285714325
57,2019-12-25,,,,,,0.0,0.0,0.0,36.537500000000044
57,2019-12-26,,,,,,0.0,0.0,0.0,44.84000000000004
57,2019-12-27,,,,,,0.0,0.0,0.0,48.89000000000004
57,2019-12-28,,,,,,0.0,0.0,0.0,36.91250000000004
57,2019-12-29,,,,,,0.0,0.0,0.0,37.96454545454549
57,2019-12-30,,,,,,0.0,0.0,0.0,42.70250000000004
57,2019-12-31,,,,,,0.0,0.0,0.0,35.0171428571429
57,2020-01-01,,,,,,0.0,0.0,0.0,31.115652173913116
57,2020-01-02,,,,,,0.0,0.0,0.0,40.79750000000005
57,2020-01-03,,,,,,0.0,0.0,0.0,44.682500000000026
57,2020-01-04,,,,,,0.0,0.0,0.0,35.114782608695684
57,2020-01-05,,,,,,0.0,0.0,0.0,32.19125000000004
57,2020-01-06,,,,,,0.0,0.0,0.0,35.69391304347834
57,2020-01-07,,,,,,0.0,0.0,0.0,33.98947368421058
57,2020-01-08,,,,,,0.0,0.0,0.0,26.560869565217423
57,2020-01-09,,,,,,0.0,0.0,0.0,25.28521739130438
57,2020-01-10,,,,,,0.0,0.0,0.0,45.50000000000006
57,2020-01-11,,,,,,0.0,0.0,0.0,53.14250000000006
57,2020-01-12,,,,,,0.0,0.0,0.0,34.24181818181824
57,2020-01-13,,,,,,0.0,0.0,0.0,36.03363636363642
57,2020-01-14,,,,,,0.0,0.0,0.0,39.66500000000005
57,2020-01-15,,,,,,0.0,0.0,0.0,38.600000000000044
57,2020-01-16,,,,,,0.0,0.0,0.0,32.40500000000006
57,2020-01-17,,,,,,0.0,0.0,0.0,16.722500000000043
57,2020-01-18,,,,,,0.0,0.0,0.0,27.656521739130493
57,2020-01-19,,,,,,0.0,0.0,0.0,26.224347826087005
57,2020-01-20,,,,,,0.0,0.0,0.0,17.158181818181863
57,2020-01-21,,,,,,0.0,0.0,0.0,24.687500000000057
57,2020-01-22,,,,,,0.0,0.0,0.0,26.78000000000005
57,2020-01-23,,,,,,0.0,0.0,0.0,32.59250000000005
57,2020-01-24,,,,,,0.0,0.0,0.0,40.58000000000004
57,2020-01-25,,,,,,0.0,0.0,0.0,39.27500000000007
57,2020-01-26,,,,,,0.0,0.0,0.0,34.67750000000006
57,2020-01-27,,,,,,0.0,0.0,0.0,33.58869565217392
57,2020-01-28,,,,,,0.0,0.0,0.0,33.044000000000004
57,2020-01-29,,,,,,0.0,0.0,0.0,26.532500000000073
57,2020-01-30,,,,,,0.0,0.0,0.0,23.328695652173984
57,2020-01-31,,,,,,0.0,0.0,0.0,29.831818181818225
57,2020-02-01,,,,,,0.0,0.0,0.0,31.137894736842178
57,2020-02-02,,,,,,0.0,0.0,0.0,33.635652173913066
57,2020-02-03,,,,,,0.0,0.0,0.0,39.102500000000035
57,2020-02-04,,,,,,0.0,0.0,0.0,35.15750000000007
57,2020-02-05,,,,,,0.0,0.0,0.0,27.327499999999997
57,2020-02-06,,,,,,0.0,0.0,0.0,26.00857142857143
57,2020-02-07,,,,,,0.0,0.0,0.0,24.680000000000003
57,2020-02-08,,,,,,0.0,0.0,0.0,
57,2020-02-09,,,,,,0.0,0.0,0.0,
57,2020-02-10,,,,,,0.0,0.0,0.0,
57,2020-02-11,,,,,,0.0,0.0,0.0,33.8675
57,2020-02-12,,,,,,0.0,0.0,0.0,31.4521739130435
57,2020-02-13,,,,,,0.0,0.0,0.0,29.101052631578998
57,2020-02-14,,,,,,0.0,0.0,0.0,9.710000000000043
57,2020-02-15,,,,,,0.0,0.0,0.0,18.320000000000057
57,2020-02-16,,,,,,0.0,0.0,0.0,34.43900000000007
57,2020-02-17,,,,,,0.0,0.0,0.0,30.641818181818223
57,2020-02-18,,,,,,0.0,0.0,0.0,37.59500000000005
57,2020-02-19,,,,,,0.0,0.0,0.0,28.948181818181833
57,2020-02-20,,,,,,0.0,0.0,0.0,21.966956521739178
57,2020-02-21,,,,,,0.0,0.0,0.0,24.242857142857194
57,2020-02-22,,,,,,0.0,0.0,0.0,35.72857142857147
57,2020-02-23,,,,,,0.0,0.0,0.0,40.64000000000004
57,2020-02-24,,,,,,0.0,0.0,0.0,42.61250000000006
57,2020-02-25,,,,,,0.0,0.0,0.0,36.65652173913051
57,2020-02-26,,,,,,0.0,0.0,0.0,34.685000000000066
57,2020-02-27,,,,,,0.0,0.0,0.0,24.965000000000014
57,2020-02-28,,,,,,0.0,0.0,0.0,23.135000000000034
57,2020-02-29,,,,,,0.0,0.0,0.0,19.715000000000035
57,2020-03-01,,,,,,0.0,0.0,0.0,28.783478260869625
57,2020-03-02,,,,,,0.0,0.0,0.0,45.07250000000005
57,2020-03-03,,,,,,0.0,0.0,0.0,42.44000000000005
57,2020-03-04,,,,,,0.0,0.0,0.0,36.72500000000005
57,2020-03-05,,,,,,0.0,0.0,0.0,36.49100000000006
57,2020-03-06,,,,,,0.0,0.0,0.0,33.70181818181821
57,2020-03-07,,,,,,0.0,0.0,0.0,29.480000000000064
57,2020-03-08,,,,,,0.0,0.0,0.0,43.115000000000066
57,2020-03-09,,,,,,0.0,0.0,0.0,54.540909090909125
57,2020-03-10,,,,,,0.0,0.0,0.0,47.86250000000005
57,2020-03-11,,,,,,0.0,0.0,0.0,36.08521739130439
57,2020-03-12,,,,,,0.0,0.0,0.0,44.57000000000005
57,2020-03-13,,,,,,0.0,0.0,0.0,44.41250000000006
57,2020-03-14,,,,,,0.0,0.0,0.0,34.44956521739135
57,2020-03-15,,,,,,0.0,0.0,0.0,33.584000000000046
57,2020-03-16,,,,,,0.0,0.0,0.0,38.06000000000004
57,2020-03-17,,,,,,0.0,0.0,0.0,39.67250000000005
57,2020-03-18,,,,,,0.0,0.0,0.0,40.30347826086962
57,2020-03-19,,,,,,0.0,0.0,0.0,45.58250000000004
57,2020-03-20,,,,,,0.0,0.0,0.0,55.00086956521744
57,2020-03-21,,,,,,0.0,0.0,0.0,28.910000000000036
57,2020-03-22,,,,,,0.0,0.0,0.0,30.57565217391309
57,2020-03-23,,,,,,0.0,0.0,0.0,39.13250000000005
57,2020-03-24,,,,,,0.0,0.0,0.0,39.17750000000003
57,2020-03-25,,,,,,0.0,0.0,0.0,43.812500000000064
57,2020-03-26,,,,,,0.0,0.0,0.0,49.115000000000045
57,2020-03-27,,,,,,0.0,0.0,0.0,44.045000000000044
57,2020-03-28,,,,,,0.0,0.0,0.0,47.04500000000005
57,2020-03-29,,,,,,0.0,0.0,0.0,54.582500000000074
57,2020-03-30,,,,,,0.0,0.0,0.0,42.99500000000004
57,2020-03-31,,,,,,0.0,0.0,0.0,42.327500000000036
57,2020-04-01,,,,,,0.0,0.0,0.0,42.04250000000006
57,2020-04-02,,,,,,0.0,0.0,0.0,44.43500000000005
57,2020-04-03,,,,,,0.0,0.0,0.0,41.67500000000003
57,2020-04-04,,,,,,0.0,0.0,0.0,46.970000000000034
57,2020-04-05,,,,,,0.0,0.0,0.0,45.85250000000005
57,2020-04-06,,,,,,0.0,0.0,0.0,42.92750000000003
57,2020-04-07,,,,,,0.0,0.0,0.0,50.21000000000006
57,2020-04-08,,,,,,0.0,0.0,0.0,45.67250000000005
57,2020-04-09,,,,,,0.0,0.0,0.0,41.24000000000005
57,2020-04-10,,,,,,0.0,0.0,0.0,37.06250000000004
57,2020-04-11,,,,,,0.0,0.0,0.0,38.05454545454548
57,2020-04-12,,,,,,0.0,0.0,0.0,52.04750000000005
57,2020-04-13,,,,,,0.0,0.0,0.0,52.13000000000002
57,2020-04-14,,,,,,0.0,0.0,0.0,38.38250000000005
57,2020-04-15,,,,,,0.0,0.0,0.0,35.35647058823536
57,2020-04-16,,,,,,0.0,0.0,0.0,31.528571428571485
57,2020-04-17,,,,,,0.0,0.0,0.0,34.89500000000005
57,2020-04-18,,,,,,0.0,0.0,0.0,39.16086956521742
57,2020-04-19,,,,,,0.0,0.0,0.0,44.13043478260871
57,2020-04-20,,,,,,0.0,0.0,0.0,39.6547368421053
57,2020-04-21,,,,,,0.0,0.0,0.0,40.0828571428572
57,2020-04-22,,,,,,0.0,0.0,0.0,33.23000000000004
57,2020-04-23,,,,,,0.0,0.0,0.0,35.930000000000014
57,2020-04-24,,,,,,0.0,0.0,0.0,42.98750000000003
57,2020-04-25,,,,,,0.0,0.0,0.0,47.95250000000004
57,2020-04-26,,,,,,0.0,0.0,0.0,44.375000000000036
57,2020-04-27,,,,,,0.0,0.0,0.0,47.00750000000004
57,2020-04-28,,,,,,0.0,0.0,0.0,50.64500000000003
57,2020-04-29,,,,,,0.0,0.0,0.0,59.525000000000055
57,2020-04-30,,,,,,0.0,0.0,0.0,55.385000000000055
57,2020-05-01,,,,,,0.0,0.0,0.0,46.42250000000006
57,2020-05-02,,,,,,0.0,0.0,0.0,52.99250000000006
57,2020-05-03,,,,,,0.0,0.0,0.0,56.48000000000007
57,2020-05-04,,,,,,0.0,0.0,0.0,46.692500000000045
57,2020-05-05,,,,,,0.0,0.0,0.0,42.479130434782654
57,2020-05-06,,,,,,0.0,0.0,0.0,46.122500000000066
57,2020-05-07,,,,,,0.0,0.0,0.0,45.69500000000005
57,2020-05-08,,,,,,0.0,0.0,0.0,37.56434782608699
57,2020-05-09,,,,,,0.0,0.0,0.0,35.905217391304404
57,2020-05-10,,,,,,0.0,0.0,0.0,45.582500000000046
57,2020-05-11,,,,,,0.0,0.0,0.0,40.67000000000004
57,2020-05-12,,,,,,0.0,0.0,0.0,40.24571428571436
57,2020-05-13,,,,,,0.0,0.0,0.0,42.66500000000004
57,2020-05-14,,,,,,0.0,0.0,0.0,54.16250000000006
57,2020-05-15,,,,,,0.0,0.0,0.0,56.17400000000002
57,2020-05-16,,,,,,0.0,0.0,0.0,55.572500000000076
57,2020-05-17,,,,,,0.0,0.0,0.0,56.13500000000005
57,2020-05-18,,,,,,0.0,0.0,0.0,57.47750000000005
57,2020-05-19,,,,,,0.0,0.0,0.0,62.12000000000003
57,2020-05-20,,,,,,0.0,0.0,0.0,63.98750000000004
57,2020-05-21,,,,,,0.0,0.0,0.0,64.49750000000004
57,2020-05-22,,,,,,0.0,0.0,0.0,67.04000000000003
57,2020-05-23,,,,,,0.0,0.0,0.0,65.12000000000008
57,2020-05-24,,,,,,0.0,0.0,0.0,73.57250000000003
57,2020-05-25,,,,,,0.0,0.0,0.0,74.66750000000003
57,2020-05-26,,,,,,0.0,0.0,0.0,80.09750000000004
57,2020-05-27,,,,,,0.0,0.0,0.0,78.75500000000004
57,2020-05-28,,,,,,0.0,0.0,0.0,69.71750000000004
57,2020-05-29,,,,,,0.0,0.0,0.0,64.70000000000005
57,2020-05-30,,,,,,0.0,0.0,0.0,55.12250000000006
57,2020-05-31,,,,,,0.0,0.0,0.0,49.36250000000005
57,2020-06-01,,,,,,0.0,0.0,0.0,54.53000000000005
57,2020-06-02,,,,,,0.0,0.0,0.0,61.12250000000006
57,2020-06-03,,,,,,0.0,0.0,0.0,60.50750000000008
57,2020-06-04,,,,,,0.0,0.0,0.0,66.02750000000002
57,2020-06-05,,,,,,0.0,0.0,0.0,68.92250000000006
57,2020-06-06,,,,,,0.0,0.0,0.0,66.94250000000004
57,2020-06-07,,,,,,0.0,0.0,0.0,60.41000000000005
57,2020-06-08,,,,,,0.0,0.0,0.0,64.40750000000003
57,2020-06-09,,,,,,0.0,0.0,0.0,73.64750000000004
57,2020-06-10,,,,,,0.0,0.0,0.0,80.51000000000003
57,2020-06-11,,,,,,0.0,0.0,0.0,67.25750000000002
57,2020-06-12,,,,,,0.0,0.0,0.0,60.972500000000046
57,2020-06-13,,,,,,0.0,0.0,0.0,53.802500000000045
57,2020-06-14,,,,,,0.0,0.0,0.0,55.49750000000005
57,2020-06-15,,,,,,0.0,0.0,0.0,60.51500000000004
57,2020-06-16,,,,,,0.0,0.0,0.0,65.54000000000005
57,2020-06-17,,,,,,0.0,0.0,0.0,72.27714285714285
57,2020-06-18,,,,,,0.0,0.0,0.0,75.53750000000001
57,2020-06-19,,,,,,0.0,0.0,0.0,74.075
57,2020-06-20,,,,,,0.0,0.0,0.0,73.9775
57,2020-06-21,,,,,,0.0,0.0,0.0,78.17
57,2020-06-22,,,,,,0.0,0.0,0.0,74.45
57,2020-06-23,,,,,,0.0,0.0,0.0,70.2304347826087
57,2020-06-24,,,,,,0.0,0.0,0.0,63.351304347826094
57,2020-06-25,,,,,,0.0,0.0,0.0,65.855
57,2020-06-26,,,,,,0.0,0.0,0.0,68.09000000000002
57,2020-06-27,,,,,,0.0,0.0,0.0,67.5275
57,2020-06-28,,,,,,0.0,0.0,0.0,69.46249999999999
57,2020-06-29,,,,,,0.0,0.0,0.0,74.86699999999999
57,2020-06-30,,,,,,0.0,0.0,0.0,75.68315789473685
57,2020-07-01,,,,,,0.0,0.0,0.0,76.74500000000002
57,2020-07-02,,,,,,0.0,0.0,0.0,78.0725
57,2020-07-03,,,,,,0.0,0.0,0.0,79.87250000000002
57,2020-07-04,,,,,,0.0,0.0,0.0,80.73714285714286
57,2020-07-05,,,,,,0.0,0.0,0.0,79.151
57,2020-07-06,,,,,,0.0,0.0,0.0,82.56363636363636
57,2020-07-07,,,,,,0.0,0.0,0.0,82.07913043478261
57,2020-07-08,,,,,,0.0,0.0,0.0,82.04
57,2020-07-09,,,,,,0.0,0.0,0.0,84.32750000000001
57,2020-07-10,,,,,,0.0,0.0,0.0,85.37
57,2020-07-11,,,,,,0.0,0.0,0.0,75.11749999999999
57,2020-07-12,,,,,,0.0,0.0,0.0,74.42
57,2020-07-13,,,,,,0.0,0.0,0.0,70.4525
57,2020-07-14,,,,,,0.0,0.0,0.0,72.28999999999998
57,2020-07-15,,,,,,0.0,0.0,0.0,76.9175
57,2020-07-16,,,,,,0.0,0.0,0.0,75.4775
57,2020-07-17,,,,,,0.0,0.0,0.0,76.22
57,2020-07-18,,,,,,0.0,0.0,0.0,77.6975
57,2020-07-19,,,,,,0.0,0.0,0.0,79.3925
57,2020-07-20,,,,,,0.0,0.0,0.0,78.2075
57,2020-07-21,,,,,,0.0,0.0,0.0,73.93249999999999
57,2020-07-22,,,,,,0.0,0.0,0.0,75.55999999999999
57,2020-07-23,,,,,,0.0,0.0,0.0,77.62249999999999
57,2020-07-24,,,,,,0.0,0.0,0.0,75.93565217391306
57,2020-07-25,,,,,,0.0,0.0,0.0,77.30749999999999
57,2020-07-26,,,,,,0.0,0.0,0.0,77.0313043478261
57,2020-07-27,,,,,,0.0,0.0,0.0,80.4575
57,2020-07-28,,,,,,0.0,0.0,0.0,77.42
57,2020-07-29,,,,,,0.0,0.0,0.0,75.29
57,2020-07-30,,,,,,0.0,0.0,0.0,75.9513043478261
57,2020-07-31,,,,,,0.0,0.0,0.0,74.78750000000001
57,2020-08-01,,,,,,0.0,0.0,0.0,75.5
57,2020-08-02,,,,,,0.0,0.0,0.0,76.13000000000001
57,2020-08-03,,,,,,0.0,0.0,0.0,73.09250000000002
57,2020-08-04,,,,,,0.0,0.0,0.0,70.96250000000002
57,2020-08-05,,,,,,0.0,0.0,0.0,68.64956521739131
57,2020-08-06,,,,,,0.0,0.0,0.0,68.3225
57,2020-08-07,,,,,,0.0,0.0,0.0,71.8775
57,2020-08-08,,,,,,0.0,0.0,0.0,74.2175
57,2020-08-09,,,,,,0.0,0.0,0.0,74.0825
57,2020-08-10,,,,,,0.0,0.0,0.0,79.9925
57,2020-08-11,,,,,,0.0,0.0,0.0,78.06500000000001
57,2020-08-12,,,,,,0.0,0.0,0.0,75.87304347826088
57,2020-08-13,,,,,,0.0,0.0,0.0,77.11999999999999
57,2020-08-14,,,,,,,,,76.26434782608695
57,2020-08-15,,,,,,,,,75.49999999999999
57,2020-08-16,,,,,,,,,72.7025
57,2020-08-17,,,,,,,,,69.71
57,2020-08-18,,,,,,,,,69.2525
57,2020-08-19,,,,,,,,,68.10636363636364
57,2020-08-20,,,,,,,,,71.58105263157894
57,2020-08-21,,,,,,0.0,0.0,0.0,74.705
57,2020-08-22,,,,,,0.0,0.0,0.0,76.4975
57,2020-08-23,,,,,,0.0,0.0,0.0,77.0225
57,2020-08-24,,,,,,0.0,0.0,0.0,77.75000000000001
57,2020-08-25,,,,,,0.0,0.0,0.0,76.5275
57,2020-08-26,,,,,,0.0,0.0,0.0,70.08285714285714
57,2020-08-27,,,,,,0.0,0.0,0.0,74.8925
57,2020-08-28,,,,,,0.0,0.0,0.0,70.1975
57,2020-08-29,,,,,,0.0,0.0,0.0,72.7475
57,2020-08-30,,,,,,0.0,0.0,0.0,67.70750000000001
57,2020-08-31,,,,,,,,,74.44999999999999
57,2020-09-01,,,,,,,,,75.08749999999999
57,2020-09-02,,,,,,0.0,0.0,0.0,74.8325
57,2020-09-03,,,,,,0.0,0.0,0.0,73.23636363636363
57,2020-09-04,,,,,,0.0,0.0,0.0,69.15714285714284
57,2020-09-05,,,,,,0.0,0.0,0.0,68.32210526315791
57,2020-09-06,,,,,,0.0,0.0,0.0,70.46705882352941
57,2020-09-07,,,,,,0.0,0.0,0.0,72.46999999999998
57,2020-09-08,,,,,,0.0,0.0,0.0,67.06869565217391
57,2020-09-09,,,,,,0.0,0.0,0.0,68.35100000000001
57,2020-09-10,,,,,,0.0,0.0,0.0,66.5525
57,2020-09-11,,,,,,0.0,0.0,0.0,57.845
57,2020-09-12,,,,,,0.0,0.0,0.0,63.537500000000016
57,2020-09-13,,,,,,0.0,0.0,0.0,69.515
57,2020-09-14,,,,,,0.0,0.0,0.0,58.91750000000001
57,2020-09-15,,,,,,,,,54.6275
57,2020-09-16,,,,,,,,,63.1175
57,2020-09-17,,,,,,,,,63.7475
57,2020-09-18,,,,,,,,,54.972500000000004
57,2020-09-19,,,,,,,,,49.25749999999999
57,2020-09-20,,,,,,,,,52.1825
57,2020-09-21,,,,,,,,,55.13
57,2020-09-22,,,,,,,,,57.53
57,2020-09-23,,,,,,,,,65.86250000000003
57,2020-09-24,,,,,,,,,65.675
57,2020-09-25,,,,,,,,,67.66250000000001
57,2020-09-26,,,,,,,,,67.9325
57,2020-09-27,,,,,,,,,72.37249999999999
57,2020-09-28,,,,,,,,,71.86250000000001
57,2020-09-29,,,,,,,,,60.365
57,2020-09-30,,,,,,,,,54.95750000000001
57,2020-10-01,,,,,,,,,55.085
57,2020-10-02,,,,,,,,,50.735000000000014
57,2020-10-03,,,,,,,,,49.745
57,2020-10-04,,,,,,,,,53.66749999999999
57,2020-10-05,,,,,,,,,52.2875
57,2020-10-06,,,,,,,,,55.80285714285715
57,2020-10-07,,,,,,,,,59.787499999999994
57,2020-10-08,,,,,,,,,52.30249999999999
57,2020-10-09,,,,,,,,,56.7425
57,2020-10-10,,,,,,,,,66.37999999999998
57,2020-10-11,,,,,,,,,52.415
57,2020-10-12,,,,,,,,,58.955000000000005
57,2020-10-13,,,,,,,,,57.095000000000006
57,2020-10-14,,,,,,,,,55.3025
57,2020-10-15,,,,,,,,,59.53999999999999
57,2020-10-16,,,,,,,,,47.33130434782609
57,2020-10-17,,,,,,,,,45.169999999999995
57,2020-10-18,,,,,,,,,55.46750000000001
57,2020-10-19,,,,,,,,,50.3109090909091
57,2020-10-20,,,,,,,,,48.2075
57,2020-10-21,,,,,,,,,59.08250000000002
57,2020-10-22,,,,,,,,,53.472500000000004
57,2020-10-23,,,,,,,,,67.775
57,2020-10-24,,,,,,,,,45.567499999999995
57,2020-10-25,,,,,,,,,41.765
57,2020-10-26,,,,,,,,,44.83478260869565
57,2020-10-27,,,,,,,,,44.81
57,2020-10-28,,,,,,,,,45.01478260869566
57,2020-10-29,,,,,,,,,46.72869565217391
57,2020-10-30,,,,,,,,,37.294999999999995
57,2020-10-31,,,,,,,,,37.645454545454555
57,2020-11-01,,,,,,,,,43.29500000000001
57,2020-11-02,,,,,,,,,39.26631578947368
57,2020-11-03,,,,,,,,,43.940000000000005
57,2020-11-04,,,,,,,,,57.26749999999999
57,2020-11-05,,,,,,,,,60.154999999999994
57,2020-11-06,,,,,,,,,59.037500000000016
57,2020-11-07,,,,,,,,,57.29749999999999
57,2020-11-08,,,,,,,,,56.862500000000004
57,2020-11-09,,,,,,0.0,0.0,0.0,60.67249999999999
57,2020-11-10,,,,,,0.0,0.0,0.0,64.7
57,2020-11-11,,,,,,0.0,0.0,0.0,58.36249999999998
57,2020-11-12,,,,,,0.0,0.0,0.0,43.93684210526315
57,2020-11-13,,,,,,0.0,0.0,0.0,41.10173913043479
57,2020-11-14,,,,,,0.0,0.0,0.0,38.99
57,2020-11-15,,,,,,0.0,0.0,0.0,47.569999999999986
57,2020-11-16,,,,,,0.0,0.0,0.0,40.625
57,2020-11-17,,,,,,0.0,0.0,0.0,35.20869565217391
57,2020-11-18,,,,,,0.0,0.0,0.0,30.862727272727284
57,2020-11-19,,,,,,,,,50.434999999999995
57,2020-11-20,,,,,,,,,58.100000000000016
57,2020-11-21,,,,,,,,,42.004999999999995
57,2020-11-22,,,,,,,,,35.555
57,2020-11-23,,,,,,,,,36.786363636363625
57,2020-11-24,,,,,,,,,35.22434782608696
57,2020-11-25,,,,,,,,,46.23714285714285
57,2020-11-26,,,,,,,,,50.197142857142865
57,2020-11-27,,,,,,,,,46.121818181818185
57,2020-11-28,,,,,,,,,41.615
57,2020-11-29,,,,,,,,,42.470000000000006
57,2020-11-30,,,,,,,,,41.645
57,2020-12-01,,,,,,,,,33.59428571428571
57,2020-12-02,,,,,,,,,34.28521739130434
57,2020-12-03,,,,,,,,,40.482499999999995
57,2020-12-04,,,,,,,,,41.05250000000001
57,2020-12-05,,,,,,,,,34.479090909090914
57,2020-12-06,,,,,,,,,29.548571428571428
57,2020-12-07,,,,,,,,,29.005454545454544
57,2020-12-08,,,,,,,,,30.31142857142857
57,2020-12-09,,,,,,,,,36.304999999999986
57,2020-12-10,,,,,,,,,39.35
57,2020-12-11,,,,,,,,,41.417272727272724
57,2020-12-12,,,,,,,,,45.815000000000005
57,2020-12-13,,,,,,,,,38.21000000000001
57,2020-12-14,,,,,,,,,32.980999999999995
57,2020-12-15,,,,,,,,,27.19684210526316
57,2020-12-16,,,,,,,,,24.128
57,2020-12-17,,,,,,,,,22.5125
57,2020-12-18,,,,,,,,,23.973636363636363
57,2020-12-19,,,,,,,,,32.08608695652174
57,2020-12-20,,,,,,,,,36.76999999999999
57,2020-12-21,,,,,,,,,36.995
57,2020-12-22,,,,,,,,,35.09
57,2020-12-23,,,,,,,,,39.919999999999995
57,2020-12-24,,,,,,,,,43.5875
57,2020-12-25,,,,,,,,,27.60956521739131
57,2020-12-26,,,,,,,,,22.805000000000003
57,2020-12-27,,,,,,,,,28.73
57,2020-12-28,,,,,,,,,37.03181818181818
57,2020-12-29,,,,,,,,,27.25739130434783
57,2020-12-30,,,,,,,,,35.0675
57,2020-12-31,,,,,,,,,34.36000000000001
57,2021-01-01,,,,,,,,,32.22736842105263
57,2021-01-02,,,,,,,,,33.845000000000006
57,2021-01-03,,,,,,,,,34.477142857142844
57,2021-01-04,,,,,,,,,34.415
57,2021-01-05,,,,,,,,,34.43750000000001
57,2021-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.125
57,2021-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.914117647058823
57,2021-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.55749999999999
57,2021-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.726956521739126
57,2021-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.532941176470587
57,2021-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.09000000000001
57,2021-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.3095652173913
57,2021-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.873636363636365
57,2021-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.307500000000005
57,2021-01-15,,,,,,,,,39.004999999999995
57,2021-01-16,,,,,,,,,34.772
57,2021-01-17,,,,,,,,,35.43714285714287
57,2021-01-18,,,,,,,,,32.24352941176471
57,2021-01-19,,,,,,,,,30.74818181818182
57,2021-01-20,,,,,,,,,25.19
57,2021-01-21,,,,,,,,,32.59250000000001
57,2021-01-22,,,,,,,,,35.06
57,2021-01-23,,,,,,,,,22.475000000000005
57,2021-01-24,,,,,,,,,22.46
57,2021-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.51
57,2021-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.456521739130448
57,2021-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.392499999999995
57,2021-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.102500000000006
57,2021-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.780000000000005
57,2021-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.92
57,2021-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.0725
57,2021-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.952500000000004
57,2021-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.874999999999996
57,2021-02-03,,,,,,,,,27.491000000000007
57,2021-02-04,,,,,,,,,
57,2021-02-05,,,,,,,,,
57,2021-02-06,,,,,,,,,
57,2021-02-07,,,,,,,,,
57,2021-02-08,,,,,,,,,18.968
57,2021-02-09,,,,,,,,,20.24
57,2021-02-10,,,,,,,,,16.999999999999993
57,2021-02-11,,,,,,,,,20.4125
57,2021-02-12,,,,,,,,,15.424999999999997
57,2021-02-13,,,,,,,,,15.950000000000005
57,2021-02-14,,,,,,,,,19.549999999999994
57,2021-02-15,,,,,,,,,22.775000000000006
57,2021-02-16,,,,,,,,,20.427500000000002
57,2021-02-17,,,,,,,,,15.980000000000002
57,2021-02-18,,,,,,,,,22.595
57,2021-02-19,,,,,,,,,24.7475
57,2021-02-20,,,,,,,,,23.37714285714286
57,2021-02-21,,,,,,,,,23.78
57,2021-02-22,,,,,,,,,33.575
57,2021-02-23,,,,,,,,,34.07000000000001
57,2021-02-24,,,,,,,,,40.38956521739131
57,2021-02-25,,,,,,,,,30.567826086956533
57,2021-02-26,,,,,,,,,31.553913043478257
57,2021-02-27,,,,,,,,,37.324999999999996
57,2021-02-28,,,,,,,,,40.24727272727272
57,2021-03-01,,,,,,,,,32.95249999999999
57,2021-03-02,,,,,,,,,21.83
57,2021-03-03,,,,,,,,,34.919130434782616
57,2021-03-04,,,,,,,,,28.173043478260865
57,2021-03-05,,,,,,,,,25.74695652173913
57,2021-03-06,,,,,,,,,25.617499999999996
57,2021-03-07,,,,,,,,,25.377499999999998
57,2021-03-08,,,,,,,,,35.16499999999999
57,2021-03-09,,,,,,,,,41.779999999999994
57,2021-03-10,,,,,,,,,54.67999999999998
57,2021-03-11,,,,,,,,,61.11304347826088
57,2021-03-12,,,,,,,,,41.0
57,2021-03-13,,,,,,,,,27.600000000000005
57,2021-03-14,,,,,,,,,32.86086956521739
57,2021-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.699999999999992
57,2021-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.800000000000004
57,2021-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.124999999999986
57,2021-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.375
57,2021-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.181818181818183
57,2021-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.400000000000006
57,2021-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.03636363636363
57,2021-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.125
57,2021-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.709090909090925
57,2021-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.024999999999984
57,2021-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.375
57,2021-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.756521739130456
57,2021-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.75
57,2021-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.95000000000001
57,2021-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.74999999999999
57,2021-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.587500000000006
57,2021-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.41500000000001
57,2021-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.79714285714286
57,2021-04-02,,,,,,,,,31.44363636363636
57,2021-04-03,,,,,,,,,37.2875
57,2021-04-04,,,,,,,,,45.53000000000001
57,2021-04-05,,,,,,,,,46.6175
57,2021-04-06,,,,,,,,,53.75
57,2021-04-07,,,,,,,,,58.835
57,2021-04-08,,,,,,,,,68.12750000000001
57,2021-04-09,,,,,,,,,62.96
57,2021-04-10,,,,,,,,,67.65500000000002
57,2021-04-11,,,,,,,,,61.16750000000002
57,2021-04-12,,,,,,,,,52.51999999999999
57,2021-04-13,,,,,,,,,50.554999999999986
57,2021-04-14,,,,,,,,,47.81
57,2021-04-15,,,,,,,,,41.997499999999995
57,2021-04-16,,,,,,,,,41.29250000000001
57,2021-04-17,,,,,,,,,43.61750000000001
57,2021-04-18,,,,,,,,,47.3825
57,2021-04-19,,,,,,,,,51.0575
57,2021-04-20,,,,,,,,,40.50500000000001
57,2021-04-21,,,,,,,,,32.882000000000005
57,2021-04-22,,,,,,,,,34.339999999999996
57,2021-04-23,,,,,,,,,45.19142857142858
57,2021-04-24,,,,,,,,,53.20250000000001
57,2021-04-25,,,,,,,,,46.699999999999996
57,2021-04-26,,,,,,,,,41.45749999999999
57,2021-04-27,,,,,,,,,58.51250000000001
57,2021-04-28,,,,,,,,,59.66750000000001
57,2021-04-29,,,,,,,,,51.05000000000001
57,2021-04-30,,,,,,,,,45.42499999999999
57,2021-05-01,,,,,,,,,45.038260869565214
57,2021-05-02,,,,,,,,,59.50869565217391
57,2021-05-03,,,,,,,,,57.995
57,2021-05-04,,,,,,,,,54.949999999999996
57,2021-05-05,,,,,,,,,49.145
57,2021-05-06,,,,,,,,,47.32250000000001
57,2021-05-07,,,,,,,,,43.505
57,2021-05-08,,,,,,,,,46.040000000000006
57,2021-05-09,,,,,,,,,46.0025
57,2021-05-10,,,,,,,,,47.615
57,2021-05-11,,,,,,,,,44.69
57,2021-05-12,,,,,,,,,49.684999999999995
57,2021-05-13,,,,,,,,,51.8704347826087
57,2021-05-14,,,,,,,,,55.2575
57,2021-05-15,,,,,,,,,58.46000000000001
57,2021-05-16,,,,,,,,,60.51499999999999
57,2021-05-17,,,,,,,,,64.0175
57,2021-05-18,,,,,,,,,65.3525
57,2021-05-19,,,,,,,,,70.20695652173912
57,2021-05-20,,,,,,,,,75.929
57,2021-05-21,,,,,,,,,74.66782608695652
57,2021-05-22,,,,,,,,,68.90000000000002
57,2021-05-23,,,,,,,,,67.27999999999999
57,2021-05-24,,,,,,,,,65.37500000000001
57,2021-05-25,,,,,,,,,73.82000000000001
57,2021-05-26,,,,,,,,,71.0825
57,2021-05-27,,,,,,,,,57.965
57,2021-05-28,,,,,,,,,44.945000000000014
57,2021-05-29,,,,,,,,,51.49999999999999
57,2021-05-30,,,,,,,,,56.782727272727264
57,2021-05-31,,,,,,,,,57.92782608695651
57,2021-06-01,,,,,,,,,65.41250000000001
57,2021-06-02,,,,,,,,,66.78500000000001
57,2021-06-03,,,,,,,,,64.5425
57,2021-06-04,,,,,,,,,66.71750000000002
57,2021-06-05,,,,,,,,,71.03750000000001
57,2021-06-06,,,,,,,,,76.0925
57,2021-06-07,,,,,,,,,75.995
57,2021-06-08,,,,,,,,,74.075
57,2021-06-09,,,,,,,,,75.71
57,2021-06-10,,,,,,,,,73.5725
57,2021-06-11,,,,,,,,,73.0025
57,2021-06-12,,,,,,,,,72.09304347826087
57,2021-06-13,,,,,,,,,73.90869565217392
57,2021-06-14,,,,,,,,,64.96249999999999
57,2021-06-15,,,,,,,,,66.3425
57,2021-06-16,,,,,,,,,61.25000000000001
57,2021-06-17,,,,,,,,,63.39826086956522
57,2021-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.1375
57,2021-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.13749999999997
57,2021-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.845
57,2021-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.7625
57,2021-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.099999999999994
57,2021-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.70249999999999
57,2021-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.575
57,2021-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.465
57,2021-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.74750000000002
57,2021-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,81.5
57,2021-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.6225
57,2021-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,81.49249999999999
57,2021-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.5225
57,2021-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.345
57,2021-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.33749999999999
57,2021-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.00250000000001
57,2021-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.87000000000002
57,2021-07-05,,,,,,,,,75.7025
57,2021-07-06,,,,,,,,,75.6425
57,2021-07-07,,,,,,,,,73.4975
57,2021-07-08,,,,,,,,,68.9525
57,2021-07-09,,,,,,,,,68.855
57,2021-07-10,,,,,,,,,69.00500000000001
57,2021-07-11,,,,,,,,,67.6325
57,2021-07-12,,,,,,,,,69.74
57,2021-07-13,,,,,,,,,75.69500000000001
57,2021-07-14,,,,,,,,,73.96249999999999
57,2021-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.82000000000002
57,2021-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.76363636363637
57,2021-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.25999999999999
57,2021-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.3325
57,2021-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.68
57,2021-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.52
57,2021-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.12500000000001
57,2021-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.72
57,2021-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.27499999999999
57,2021-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.74000000000002
